ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1504929603,"201051344000645","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,839007.4,839007.4,21740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929605,2451374.00
09/09/2017 00:00,2,0.000,ALERT,211.48,297.87,59.981,1504929603,"274151322000085","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1039570.1,1039570.1,21619,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929607,2451375.00
09/09/2017 00:00,2,0.000,ALERT,213.29,300.27,59.986,1504929603,"201051344000633","219011344069620",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,826287.9,826287.9,21795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929609,2451376.00
09/09/2017 00:00,2,0.000,ALERT,212.61,300.57,59.986,1504929603,"201051344000469","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,830394.8,830394.8,21753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929611,2451377.00
09/09/2017 00:00,2,0.000,ALERT,212.16,299.97,59.991,1504929603,"201051344000646","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,824429.0,824429.0,21746,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929612,2451378.00
09/09/2017 00:00,2,0.000,ALERT,211.03,297.87,59.981,1504929603,"274151322000052","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,1083905.0,1083905.0,21618,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929614,2451379.00
09/09/2017 00:00,2,0.000,ALERT,212.61,300.27,59.986,1504929603,"201051344000585","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,839050.2,839050.2,21742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929616,2451380.00
09/09/2017 00:00,2,0.000,ALERT,212.38,300.57,59.944,1504929603,"201051344001230","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,828817.4,828817.4,21792,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929618,2451381.00
09/09/2017 00:00,2,0.000,ALERT,212.83,301.17,59.975,1504929603,"201051344000582","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,817649.6,817649.6,21731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929619,2451382.00
09/09/2017 00:00,2,0.000,ALERT,212.16,300.27,59.975,1504929603,"201051344000955","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,838196.1,838196.1,21753,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929621,2451383.00
09/09/2017 00:00,2,0.000,ALERT,211.48,297.87,59.981,1504929603,"274151322000094","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,898000.3,898000.3,22071,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929623,2451384.00
09/09/2017 00:00,2,0.000,ALERT,212.61,301.47,60.002,1504929603,"201051344000579","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,848890.1,848890.1,21754,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929625,2451385.00
09/09/2017 00:00,2,0.000,ALERT,212.38,300.87,59.991,1504929603,"201051344000890","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,832351.9,832351.9,21754,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929627,2451386.00
09/09/2017 00:00,2,0.000,ALERT,212.38,299.97,59.986,1504929603,"201051344000438","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,834511.1,834511.1,21738,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929628,2451387.00
09/09/2017 00:00,2,0.000,ALERT,212.61,299.67,59.986,1504929603,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,736641.9,736641.9,21778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929630,2451388.00
09/09/2017 00:00,2,0.000,ALERT,211.48,298.47,59.986,1504929603,"274151322000083","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,1072934.5,1072934.5,21634,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929632,2451389.00
09/09/2017 00:00,2,0.000,ALERT,212.16,298.77,59.975,1504929603,"274151322000076","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,1145987.2,1145987.2,21623,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929634,2451390.00
09/09/2017 00:00,2,0.000,ALERT,212.61,301.77,59.981,1504929603,"201051344000868","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,828680.7,828680.7,21767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929636,2451391.00
09/09/2017 00:00,2,0.000,ALERT,211.48,299.37,59.986,1504929603,"274151322000095","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1134933.6,1134933.6,21658,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929638,2451392.00
09/09/2017 00:00,2,0.000,ALERT,212.38,300.87,59.986,1504929603,"201051344000988","219011344069620",0.00,10.00,0,297.26,303.88,0.0,0.0,0.000,708897.9,708897.9,21726,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929639,2451393.00
09/09/2017 00:00,2,0.000,ALERT,212.16,299.37,60.023,1504929603,"201051344001025","219011344069620",0.00,9.30,0,298.47,304.18,0.0,0.0,0.000,835805.9,835805.9,21737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929641,2451394.00
09/09/2017 00:00,2,0.000,ALERT,212.38,301.17,59.986,1504929603,"201051344000458","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,839699.7,839699.7,21733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929643,2451395.00
09/09/2017 00:00,2,0.000,ALERT,213.06,300.87,60.018,1504929603,"201051344000853","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,841208.5,841208.5,21763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929645,2451396.00
09/09/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1504929603,"201051344000685","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,834290.2,834290.2,21785,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929647,2451397.00
09/09/2017 00:00,2,0.000,ALERT,212.38,299.67,59.938,1504929603,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,830943.3,830943.3,21778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929649,2451398.00
09/09/2017 00:00,2,0.000,ALERT,212.61,300.27,59.986,1504929603,"201051344001145","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,839028.5,839028.5,21762,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929650,2451399.00
09/09/2017 00:00,2,0.000,ALERT,212.38,299.37,59.975,1504929603,"201051344000651","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,828082.9,828082.9,21753,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929652,2451400.00
09/09/2017 00:00,2,0.000,ALERT,211.03,297.87,59.981,1504929603,"274151322000088","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1029895.6,1029895.6,21629,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929654,2451401.00
09/09/2017 00:00,2,0.000,ALERT,212.16,298.17,59.981,1504929603,"274151322000068","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,899068.7,899068.7,22081,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929656,2451402.00
09/09/2017 00:00,2,0.000,ALERT,212.16,299.97,59.986,1504929603,"201051344001135","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,823652.7,823652.7,21711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929658,2451403.00
09/09/2017 00:00,2,0.000,ALERT,212.16,301.47,59.949,1504929603,"201051344000594","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,843297.9,843297.9,21748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929659,2451404.00
09/09/2017 00:00,2,0.000,ALERT,212.61,299.67,59.986,1504929603,"201051344001203","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,833838.3,833838.3,21779,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929661,2451405.00
09/09/2017 00:00,2,0.000,ALERT,211.48,298.77,59.981,1504929603,"274151322000054","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,1045283.0,1045283.0,21597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929663,2451406.00
09/09/2017 00:00,2,0.000,ALERT,212.83,300.57,59.975,1504929603,"201051344000867","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,827395.0,827395.0,21779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929665,2451407.00
09/09/2017 00:00,2,0.000,ALERT,212.38,299.97,60.012,1504929603,"201051344001093","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,830916.5,830916.5,21784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929667,2451408.00
09/09/2017 00:00,2,0.000,ALERT,212.38,300.87,59.975,1504929603,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,849514.4,849514.4,21782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929668,2451409.00
09/09/2017 00:00,2,0.000,ALERT,212.83,299.97,59.970,1504929603,"201051344000648","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,835484.9,835484.9,21747,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929670,2451410.00
09/09/2017 00:00,2,0.000,ALERT,212.61,301.17,59.959,1504929603,"201051344000569","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,851004.5,851004.5,21716,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504929672,2451411.00
09/09/2017 00:00,2,0.000,ALERT,212.38,300.87,59.959,1504929603,"201051344000983","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,842029.2,842029.2,21751,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929674,2451412.00
09/09/2017 00:00,2,0.000,ALERT,212.61,300.57,59.949,1504929603,"201051344001158","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,825518.5,825518.5,21754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929676,2451413.00
09/09/2017 00:00,2,0.000,ALERT,213.06,301.17,59.965,1504929603,"201051344000576","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,840091.4,840091.4,21769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929678,2451414.00
09/09/2017 00:00,2,0.000,ALERT,211.48,297.57,59.954,1504929603,"274151322000087","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,1021214.1,1021214.1,21877,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504929679,2451415.00
09/09/2017 00:15,2,0.000,ALERT,213.06,300.27,59.970,1504930503,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,839007.4,839007.4,21742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930505,2451416.00
09/09/2017 00:15,2,0.000,ALERT,211.93,298.17,60.002,1504930503,"274151322000085","219011344069620",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,1039570.1,1039570.1,21621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930507,2451417.00
09/09/2017 00:15,2,0.000,ALERT,213.29,299.97,59.975,1504930503,"201051344000633","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,826287.9,826287.9,21797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930509,2451418.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.97,59.981,1504930503,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,830394.8,830394.8,21755,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930511,2451419.00
09/09/2017 00:15,2,0.000,ALERT,212.38,299.97,60.018,1504930503,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,824429.0,824429.0,21748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930512,2451420.00
09/09/2017 00:15,2,0.000,ALERT,211.25,298.47,59.965,1504930503,"274151322000052","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21620,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930514,2451421.00
09/09/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1504930503,"201051344000585","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,839050.2,839050.2,21744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930516,2451422.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.27,59.970,1504930503,"201051344001230","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,828817.4,828817.4,21794,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930518,2451423.00
09/09/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1504930503,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.37,0.0,0.0,0.000,817649.6,817649.6,21733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930519,2451424.00
09/09/2017 00:15,2,0.000,ALERT,212.16,299.97,59.965,1504930503,"201051344000955","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,838196.1,838196.1,21755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930521,2451425.00
09/09/2017 00:15,2,0.000,ALERT,211.70,297.87,59.970,1504930503,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.07,0.0,0.0,0.000,898000.3,898000.3,22073,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930523,2451426.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.87,59.965,1504930503,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,848890.1,848890.1,21756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930525,2451427.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.57,59.970,1504930503,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,832351.9,832351.9,21756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930527,2451428.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1504930503,"201051344000438","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,834511.1,834511.1,21740,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930528,2451429.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.67,59.970,1504930503,"201051344000417","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,736641.9,736641.9,21780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930530,2451430.00
09/09/2017 00:15,2,0.000,ALERT,211.93,298.77,59.981,1504930503,"274151322000083","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21636,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930532,2451431.00
09/09/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1504930503,"274151322000076","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21625,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930534,2451432.00
09/09/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1504930503,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,828680.7,828680.7,21769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930536,2451433.00
09/09/2017 00:15,2,0.000,ALERT,211.48,299.07,59.959,1504930503,"274151322000095","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,1134933.6,1134933.6,21660,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930538,2451434.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.27,59.996,1504930503,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21728,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930539,2451435.00
09/09/2017 00:15,2,0.000,ALERT,212.61,299.37,59.933,1504930503,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,835805.9,835805.9,21739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930541,2451436.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1504930503,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,839699.7,839699.7,21735,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930543,2451437.00
09/09/2017 00:15,2,0.000,ALERT,213.29,300.27,59.938,1504930503,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,841208.5,841208.5,21765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930545,2451438.00
09/09/2017 00:15,2,0.000,ALERT,213.06,300.27,59.970,1504930503,"201051344000685","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,834290.2,834290.2,21787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930546,2451439.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.67,60.007,1504930503,"201051344000917","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,830943.3,830943.3,21780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930548,2451440.00
09/09/2017 00:15,2,0.000,ALERT,213.06,300.57,59.975,1504930503,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,839028.5,839028.5,21764,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930550,2451441.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.67,60.023,1504930503,"201051344000651","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,828082.9,828082.9,21755,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930552,2451442.00
09/09/2017 00:15,2,0.000,ALERT,211.25,298.47,59.970,1504930503,"274151322000088","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1029895.6,1029895.6,21631,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930554,2451443.00
09/09/2017 00:15,2,0.000,ALERT,212.16,297.57,59.975,1504930503,"274151322000068","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,899068.7,899068.7,22083,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930555,2451444.00
09/09/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1504930503,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,823652.7,823652.7,21713,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930557,2451445.00
09/09/2017 00:15,2,0.000,ALERT,212.38,300.87,60.002,1504930503,"201051344000594","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,843297.9,843297.9,21750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930559,2451446.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.97,60.012,1504930503,"201051344001203","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,833838.3,833838.3,21781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930561,2451447.00
09/09/2017 00:15,2,0.000,ALERT,211.70,298.47,59.975,1504930503,"274151322000054","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21599,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930563,2451448.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.97,59.975,1504930503,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,827395.0,827395.0,21781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930564,2451449.00
09/09/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1504930503,"201051344001093","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,830916.5,830916.5,21786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930566,2451450.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.57,59.981,1504930503,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930568,2451451.00
09/09/2017 00:15,2,0.000,ALERT,212.83,299.97,59.970,1504930503,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,835484.9,835484.9,21749,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930570,2451452.00
09/09/2017 00:15,2,0.000,ALERT,212.83,300.87,59.981,1504930503,"201051344000569","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,851004.5,851004.5,21718,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930572,2451453.00
09/09/2017 00:15,2,0.000,ALERT,212.61,300.87,60.023,1504930503,"201051344000983","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,842029.2,842029.2,21753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930574,2451454.00
09/09/2017 00:15,2,0.000,ALERT,212.61,299.97,59.981,1504930503,"201051344001158","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,825518.5,825518.5,21756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930575,2451455.00
09/09/2017 00:15,2,0.000,ALERT,213.06,300.87,59.970,1504930503,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,840091.4,840091.4,21771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504930577,2451456.00
09/09/2017 00:15,2,0.000,ALERT,211.70,297.57,59.954,1504930503,"274151322000087","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1021214.1,1021214.1,21879,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504930579,2451457.00
09/09/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1504931403,"201051344000645","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,839007.4,839007.4,21744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931405,2451458.00
09/09/2017 00:30,2,0.000,ALERT,211.93,298.17,59.986,1504931403,"274151322000085","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21623,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931407,2451459.00
09/09/2017 00:30,2,0.000,ALERT,213.51,300.27,59.959,1504931403,"201051344000633","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,826287.9,826287.9,21799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931409,2451460.00
09/09/2017 00:30,2,0.000,ALERT,213.06,300.57,59.996,1504931403,"201051344000469","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,830394.8,830394.8,21757,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931410,2451461.00
09/09/2017 00:30,2,0.000,ALERT,212.83,300.57,60.023,1504931403,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,824429.0,824429.0,21750,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931412,2451462.00
09/09/2017 00:30,2,0.000,ALERT,211.70,299.07,60.007,1504931403,"274151322000052","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1083905.0,1083905.0,21622,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931414,2451463.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.87,59.996,1504931403,"201051344000585","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,839050.2,839050.2,21746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931416,2451464.00
09/09/2017 00:30,2,0.000,ALERT,212.83,300.87,59.996,1504931403,"201051344001230","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,828817.4,828817.4,21796,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931418,2451465.00
09/09/2017 00:30,2,0.000,ALERT,213.51,301.47,59.996,1504931403,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,817649.6,817649.6,21735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931419,2451466.00
09/09/2017 00:30,2,0.000,ALERT,212.61,300.57,59.996,1504931403,"201051344000955","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,838196.1,838196.1,21757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931421,2451467.00
09/09/2017 00:30,2,0.000,ALERT,211.93,297.87,59.991,1504931403,"274151322000094","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,898000.3,898000.3,22075,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931423,2451468.00
09/09/2017 00:30,2,0.000,ALERT,212.83,301.77,59.996,1504931403,"201051344000579","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,848890.1,848890.1,21758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931425,2451469.00
09/09/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1504931403,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,832351.9,832351.9,21758,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931427,2451470.00
09/09/2017 00:30,2,0.000,ALERT,213.06,300.57,59.991,1504931403,"201051344000438","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,834511.1,834511.1,21742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931429,2451471.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.27,59.981,1504931403,"201051344000417","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,736641.9,736641.9,21782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931431,2451472.00
09/09/2017 00:30,2,0.000,ALERT,211.93,299.37,59.986,1504931403,"274151322000083","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21638,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931432,2451473.00
09/09/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1504931403,"274151322000076","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21627,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931434,2451474.00
09/09/2017 00:30,2,0.000,ALERT,212.83,301.47,59.986,1504931403,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,828680.7,828680.7,21771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931436,2451475.00
09/09/2017 00:30,2,0.000,ALERT,211.93,299.37,59.991,1504931403,"274151322000095","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21662,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931438,2451476.00
09/09/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1504931403,"201051344000988","219011344069620",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,708897.9,708897.9,21730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931440,2451477.00
09/09/2017 00:30,2,0.000,ALERT,212.83,299.97,59.991,1504931403,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,835805.9,835805.9,21741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931441,2451478.00
09/09/2017 00:30,2,0.000,ALERT,212.83,301.17,59.986,1504931403,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,839699.7,839699.7,21737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931443,2451479.00
09/09/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1504931403,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,841208.5,841208.5,21767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931445,2451480.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.87,59.975,1504931403,"201051344000685","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,834290.2,834290.2,21789,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931447,2451481.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.27,59.975,1504931403,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,830943.3,830943.3,21782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931449,2451482.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1504931403,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,839028.5,839028.5,21766,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931450,2451483.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.27,59.981,1504931403,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,828082.9,828082.9,21757,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931452,2451484.00
09/09/2017 00:30,2,0.000,ALERT,211.48,298.17,59.959,1504931403,"274151322000088","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21633,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931454,2451485.00
09/09/2017 00:30,2,0.000,ALERT,212.61,297.87,59.965,1504931403,"274151322000068","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,899068.7,899068.7,22085,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931456,2451486.00
09/09/2017 00:30,2,0.000,ALERT,212.83,300.87,60.018,1504931403,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,823652.7,823652.7,21715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931458,2451487.00
09/09/2017 00:30,2,0.000,ALERT,212.61,301.17,59.981,1504931403,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,843297.9,843297.9,21752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931459,2451488.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.57,59.991,1504931403,"201051344001203","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,833838.3,833838.3,21783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931461,2451489.00
09/09/2017 00:30,2,0.000,ALERT,211.70,298.77,59.959,1504931403,"274151322000054","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931463,2451490.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1504931403,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,827395.0,827395.0,21783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504931465,2451491.00
09/09/2017 00:30,2,0.000,ALERT,213.29,300.87,59.970,1504931403,"201051344001093","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,830916.5,830916.5,21788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931467,2451492.00
09/09/2017 00:30,2,0.000,ALERT,213.06,301.17,59.970,1504931403,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,849514.4,849514.4,21786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931468,2451493.00
09/09/2017 00:30,2,0.000,ALERT,213.06,299.97,59.970,1504931403,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,835484.9,835484.9,21751,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931470,2451494.00
09/09/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1504931403,"201051344000569","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,851004.5,851004.5,21720,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931472,2451495.00
09/09/2017 00:30,2,0.000,ALERT,213.06,300.87,59.954,1504931403,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,842029.2,842029.2,21755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931474,2451496.00
09/09/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1504931403,"201051344001158","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,825518.5,825518.5,21758,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931476,2451497.00
09/09/2017 00:30,2,0.000,ALERT,213.29,301.17,59.970,1504931403,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,840091.4,840091.4,21773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931477,2451498.00
09/09/2017 00:30,2,0.000,ALERT,211.93,297.57,59.965,1504931403,"274151322000087","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21881,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504931479,2451499.00
09/09/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1504932303,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,839007.4,839007.4,21746,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932305,2451500.00
09/09/2017 00:45,2,0.000,ALERT,211.70,298.17,59.991,1504932303,"274151322000085","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21625,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932307,2451501.00
09/09/2017 00:45,2,0.000,ALERT,213.29,299.97,59.991,1504932303,"201051344000633","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,826287.9,826287.9,21801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932309,2451502.00
09/09/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1504932303,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,830394.8,830394.8,21759,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932311,2451503.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.57,59.986,1504932303,"201051344000646","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,824429.0,824429.0,21752,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932313,2451504.00
09/09/2017 00:45,2,0.000,ALERT,211.25,298.47,59.986,1504932303,"274151322000052","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21624,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932314,2451505.00
09/09/2017 00:45,2,0.000,ALERT,213.06,300.27,59.981,1504932303,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,839050.2,839050.2,21748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932316,2451506.00
09/09/2017 00:45,2,0.000,ALERT,212.83,300.87,59.986,1504932303,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,828817.4,828817.4,21798,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932318,2451507.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1504932303,"201051344000955","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,838196.1,838196.1,21759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932321,2451508.00
09/09/2017 00:45,2,0.000,ALERT,211.70,297.57,59.970,1504932303,"274151322000094","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,898000.3,898000.3,22077,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932323,2451509.00
09/09/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1504932303,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,848890.1,848890.1,21760,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932325,2451510.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.87,59.954,1504932303,"201051344000890","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,832351.9,832351.9,21760,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932326,2451511.00
09/09/2017 00:45,2,0.000,ALERT,213.06,299.97,60.012,1504932303,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,834511.1,834511.1,21744,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932328,2451512.00
09/09/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1504932303,"201051344000417","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,736641.9,736641.9,21784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932330,2451513.00
09/09/2017 00:45,2,0.000,ALERT,211.48,297.87,59.975,1504932303,"274151322000083","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,1072934.5,1072934.5,21640,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932332,2451514.00
09/09/2017 00:45,2,0.000,ALERT,211.93,297.57,59.949,1504932303,"274151322000076","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21629,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932334,2451515.00
09/09/2017 00:45,2,0.000,ALERT,212.61,301.17,59.975,1504932303,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,828680.7,828680.7,21773,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932336,2451516.00
09/09/2017 00:45,2,0.000,ALERT,211.48,299.07,59.965,1504932303,"274151322000095","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21664,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932337,2451517.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1504932303,"201051344000988","219011344069620",0.00,9.70,0,296.06,302.37,0.0,0.0,0.000,708897.9,708897.9,21732,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932339,2451518.00
