ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 00:45,2,0.000,ALERT,212.61,299.67,59.975,1504932303,"201051344001025","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,835805.9,835805.9,21743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932341,2451519.00
09/09/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1504932303,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,839699.7,839699.7,21739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932343,2451520.00
09/09/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1504932303,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,841208.5,841208.5,21769,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932345,2451521.00
09/09/2017 00:45,2,0.000,ALERT,213.29,300.57,59.986,1504932303,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,834290.2,834290.2,21791,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932347,2451522.00
09/09/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1504932303,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,830943.3,830943.3,21784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932348,2451523.00
09/09/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1504932303,"201051344001145","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,839028.5,839028.5,21768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932350,2451524.00
09/09/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1504932303,"201051344000651","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,828082.9,828082.9,21759,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932352,2451525.00
09/09/2017 00:45,2,0.000,ALERT,211.25,297.87,59.991,1504932303,"274151322000088","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21635,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932354,2451526.00
09/09/2017 00:45,2,0.000,ALERT,212.16,297.57,59.996,1504932303,"274151322000068","219011344069620",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,899068.7,899068.7,22087,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932356,2451527.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1504932303,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,823652.7,823652.7,21717,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932357,2451528.00
09/09/2017 00:45,2,0.000,ALERT,212.38,301.17,60.002,1504932303,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,843297.9,843297.9,21754,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932359,2451529.00
09/09/2017 00:45,2,0.000,ALERT,213.06,300.27,59.944,1504932303,"201051344001203","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,833838.3,833838.3,21785,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932361,2451530.00
09/09/2017 00:45,2,0.000,ALERT,211.48,298.47,59.991,1504932303,"274151322000054","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21603,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932363,2451531.00
09/09/2017 00:45,2,0.000,ALERT,213.06,300.27,59.986,1504932303,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,827395.0,827395.0,21785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932364,2451532.00
09/09/2017 00:45,2,0.000,ALERT,213.06,300.57,59.991,1504932303,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,830916.5,830916.5,21790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932366,2451533.00
09/09/2017 00:45,2,0.000,ALERT,212.61,300.57,59.986,1504932303,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932368,2451534.00
09/09/2017 00:45,2,0.000,ALERT,213.06,299.67,60.002,1504932303,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,835484.9,835484.9,21753,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932370,2451535.00
09/09/2017 00:45,2,0.000,ALERT,212.83,301.17,59.996,1504932303,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21722,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932372,2451536.00
09/09/2017 00:45,2,0.000,ALERT,212.83,300.57,60.018,1504932303,"201051344000983","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,842029.2,842029.2,21757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932374,2451537.00
09/09/2017 00:45,2,0.000,ALERT,212.83,300.27,59.954,1504932303,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,825518.5,825518.5,21760,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932375,2451538.00
09/09/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1504932303,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,840091.4,840091.4,21775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504932377,2451539.00
09/09/2017 00:45,2,0.000,ALERT,211.70,297.57,59.991,1504932303,"274151322000087","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932379,2451540.00
09/09/2017 00:45,2,0.000,ALERT,213.51,301.47,60.012,1504932303,"201051344000582","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,817649.6,817649.6,21737,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504932381,2451541.00
09/09/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1504933205,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,839007.4,839007.4,21748,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933207,2451542.00
09/09/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1504933205,"274151322000085","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21627,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933208,2451543.00
09/09/2017 01:00,2,0.000,ALERT,213.74,299.97,59.996,1504933205,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,826287.9,826287.9,21803,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933210,2451544.00
09/09/2017 01:00,2,0.000,ALERT,213.29,300.27,60.002,1504933205,"201051344000469","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,830394.8,830394.8,21761,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933212,2451545.00
09/09/2017 01:00,2,0.000,ALERT,212.83,299.97,59.996,1504933205,"201051344000646","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,824429.0,824429.0,21754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933214,2451546.00
09/09/2017 01:00,2,0.000,ALERT,211.93,297.87,60.034,1504933205,"274151322000052","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21626,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933216,2451547.00
09/09/2017 01:00,2,0.000,ALERT,213.29,300.27,60.018,1504933205,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,839050.2,839050.2,21750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933218,2451548.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.57,59.996,1504933205,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,828817.4,828817.4,21800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933219,2451549.00
09/09/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1504933205,"201051344000582","219011344069620",0.00,8.00,0,299.67,302.68,0.0,0.0,0.000,817649.6,817649.6,21739,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933221,2451550.00
09/09/2017 01:00,2,0.000,ALERT,212.61,299.97,59.996,1504933205,"201051344000955","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,838196.1,838196.1,21761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933223,2451551.00
09/09/2017 01:00,2,0.000,ALERT,211.93,297.87,60.007,1504933205,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.37,0.0,0.0,0.000,898000.3,898000.3,22079,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933225,2451552.00
09/09/2017 01:00,2,0.000,ALERT,213.06,301.17,60.002,1504933205,"201051344000579","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,848890.1,848890.1,21762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933226,2451553.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.87,60.007,1504933205,"201051344000890","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,832351.9,832351.9,21762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933228,2451554.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.97,60.002,1504933205,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,834511.1,834511.1,21746,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933230,2451555.00
09/09/2017 01:00,2,0.000,ALERT,213.51,299.67,59.996,1504933205,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,736641.9,736641.9,21786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933232,2451556.00
09/09/2017 01:00,2,0.000,ALERT,211.93,299.07,59.986,1504933205,"274151322000083","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21642,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933234,2451557.00
09/09/2017 01:00,2,0.000,ALERT,212.61,297.87,59.991,1504933205,"274151322000076","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,1145987.2,1145987.2,21631,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933235,2451558.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.87,59.996,1504933205,"201051344000868","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,828680.7,828680.7,21775,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933237,2451559.00
09/09/2017 01:00,2,0.000,ALERT,211.93,299.37,59.986,1504933205,"274151322000095","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21666,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933239,2451560.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1504933205,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,708897.9,708897.9,21734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933241,2451561.00
09/09/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1504933205,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,835805.9,835805.9,21745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933243,2451562.00
09/09/2017 01:00,2,0.000,ALERT,212.83,300.27,59.996,1504933205,"201051344000458","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,839699.7,839699.7,21741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933244,2451563.00
09/09/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1504933205,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,841208.5,841208.5,21771,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933246,2451564.00
09/09/2017 01:00,2,0.000,ALERT,213.51,300.57,59.975,1504933205,"201051344000685","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,834290.2,834290.2,21793,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933248,2451565.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.97,59.986,1504933205,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,830943.3,830943.3,21786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933250,2451566.00
09/09/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1504933205,"201051344001145","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,839028.5,839028.5,21770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933252,2451567.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.67,59.991,1504933205,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,828082.9,828082.9,21761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933253,2451568.00
09/09/2017 01:00,2,0.000,ALERT,211.70,297.87,59.986,1504933205,"274151322000088","219011344069620",0.00,9.70,0,296.66,299.67,0.0,0.0,0.000,1029895.6,1029895.6,21637,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933255,2451569.00
09/09/2017 01:00,2,0.000,ALERT,212.61,297.87,59.986,1504933205,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.07,0.0,0.0,0.000,899068.7,899068.7,22089,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933257,2451570.00
09/09/2017 01:00,2,0.000,ALERT,212.83,300.27,59.949,1504933205,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,823652.7,823652.7,21719,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933259,2451571.00
09/09/2017 01:00,2,0.000,ALERT,212.83,301.17,59.986,1504933205,"201051344000594","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,843297.9,843297.9,21756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933261,2451572.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.97,59.981,1504933205,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,833838.3,833838.3,21787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933262,2451573.00
09/09/2017 01:00,2,0.000,ALERT,211.93,298.77,59.970,1504933205,"274151322000054","219011344069620",0.00,9.70,0,296.96,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21605,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933264,2451574.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.97,59.975,1504933205,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,827395.0,827395.0,21787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933266,2451575.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1504933205,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,830916.5,830916.5,21792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933268,2451576.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.57,59.954,1504933205,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,849514.4,849514.4,21790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933270,2451577.00
09/09/2017 01:00,2,0.000,ALERT,213.29,299.97,60.039,1504933205,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,835484.9,835484.9,21755,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933272,2451578.00
09/09/2017 01:00,2,0.000,ALERT,213.29,300.87,59.986,1504933205,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21724,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933274,2451579.00
09/09/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1504933205,"201051344000983","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,842029.2,842029.2,21759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933276,2451580.00
09/09/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1504933205,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,825518.5,825518.5,21762,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933277,2451581.00
09/09/2017 01:00,2,0.000,ALERT,213.51,300.87,59.981,1504933205,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,840091.4,840091.4,21777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504933279,2451582.00
09/09/2017 01:00,2,0.000,ALERT,211.93,296.96,59.981,1504933205,"274151322000087","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504933281,2451583.00
09/09/2017 01:15,2,0.000,ALERT,213.51,299.97,59.959,1504934104,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,839007.4,839007.4,21750,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934106,2451584.00
09/09/2017 01:15,2,0.000,ALERT,212.16,299.07,59.954,1504934104,"274151322000085","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934107,2451585.00
09/09/2017 01:15,2,0.000,ALERT,213.51,299.67,59.965,1504934104,"201051344000633","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,826287.9,826287.9,21805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934109,2451586.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1504934104,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,830394.8,830394.8,21763,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934111,2451587.00
09/09/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1504934104,"201051344000646","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,824429.0,824429.0,21756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934113,2451588.00
09/09/2017 01:15,2,0.000,ALERT,211.93,299.07,59.965,1504934104,"274151322000052","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934114,2451589.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.87,59.954,1504934104,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,839050.2,839050.2,21752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934116,2451590.00
09/09/2017 01:15,2,0.000,ALERT,213.29,301.17,59.970,1504934104,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,828817.4,828817.4,21802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934118,2451591.00
09/09/2017 01:15,2,0.000,ALERT,213.74,301.77,59.959,1504934104,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,817649.6,817649.6,21741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934120,2451592.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1504934104,"201051344000955","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,838196.1,838196.1,21763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934122,2451593.00
09/09/2017 01:15,2,0.000,ALERT,212.16,298.47,59.959,1504934104,"274151322000094","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,898000.3,898000.3,22081,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934123,2451594.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1504934104,"201051344000579","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,848890.1,848890.1,21764,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934125,2451595.00
09/09/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1504934104,"201051344000890","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,832351.9,832351.9,21764,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934127,2451596.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.57,59.970,1504934104,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,834511.1,834511.1,21748,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934129,2451597.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.27,59.975,1504934104,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,736641.9,736641.9,21788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934131,2451598.00
09/09/2017 01:15,2,0.000,ALERT,212.16,299.07,59.970,1504934104,"274151322000083","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21644,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934132,2451599.00
09/09/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1504934104,"274151322000076","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934134,2451600.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1504934104,"201051344000868","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,828680.7,828680.7,21777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934136,2451601.00
09/09/2017 01:15,2,0.000,ALERT,212.16,299.67,59.938,1504934104,"274151322000095","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21668,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934138,2451602.00
09/09/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1504934104,"201051344000988","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,708897.9,708897.9,21736,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934140,2451603.00
09/09/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1504934104,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,835805.9,835805.9,21747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934141,2451604.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1504934104,"201051344000458","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,839699.7,839699.7,21743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934143,2451605.00
09/09/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1504934104,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,841208.5,841208.5,21773,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934145,2451606.00
09/09/2017 01:15,2,0.000,ALERT,213.74,300.87,59.981,1504934104,"201051344000685","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,834290.2,834290.2,21795,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934147,2451607.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.27,59.970,1504934104,"201051344000917","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,830943.3,830943.3,21788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934149,2451608.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1504934104,"201051344001145","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,839028.5,839028.5,21772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934150,2451609.00
09/09/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1504934104,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,828082.9,828082.9,21763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934152,2451610.00
09/09/2017 01:15,2,0.000,ALERT,211.70,298.47,59.944,1504934104,"274151322000088","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1029895.6,1029895.6,21639,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934154,2451611.00
09/09/2017 01:15,2,0.000,ALERT,212.61,297.87,59.959,1504934104,"274151322000068","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,899068.7,899068.7,22091,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934156,2451612.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.87,59.933,1504934104,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,823652.7,823652.7,21721,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934158,2451613.00
09/09/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1504934104,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,843297.9,843297.9,21758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934159,2451614.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1504934104,"201051344001203","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,833838.3,833838.3,21789,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934161,2451615.00
09/09/2017 01:15,2,0.000,ALERT,211.93,299.07,59.954,1504934104,"274151322000054","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21607,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934163,2451616.00
09/09/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1504934104,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,827395.0,827395.0,21789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934165,2451617.00
09/09/2017 01:15,2,0.000,ALERT,213.29,300.87,59.933,1504934104,"201051344001093","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,830916.5,830916.5,21794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934167,2451618.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1504934104,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,849514.4,849514.4,21792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934169,2451619.00
09/09/2017 01:15,2,0.000,ALERT,213.29,299.67,59.933,1504934104,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,835484.9,835484.9,21757,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934170,2451620.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1504934104,"201051344000569","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,851004.5,851004.5,21726,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934172,2451621.00
09/09/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1504934104,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,842029.2,842029.2,21761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504934174,2451622.00
09/09/2017 01:15,2,0.000,ALERT,213.06,299.97,59.959,1504934104,"201051344001158","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,825518.5,825518.5,21764,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934176,2451623.00
09/09/2017 01:15,2,0.000,ALERT,213.51,300.57,59.959,1504934104,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,840091.4,840091.4,21779,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934178,2451624.00
09/09/2017 01:15,2,0.000,ALERT,212.16,297.87,59.949,1504934104,"274151322000087","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21887,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504934179,2451625.00
09/09/2017 01:30,2,0.000,ALERT,213.51,299.97,59.965,1504935003,"201051344000645","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,839007.4,839007.4,21752,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935005,2451626.00
09/09/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1504935003,"274151322000085","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1039570.1,1039570.1,21631,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935007,2451627.00
09/09/2017 01:30,2,0.000,ALERT,213.74,299.97,59.996,1504935003,"201051344000633","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,826287.9,826287.9,21807,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935009,2451628.00
09/09/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1504935003,"201051344000469","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,830394.8,830394.8,21765,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935011,2451629.00
09/09/2017 01:30,2,0.000,ALERT,213.06,301.17,60.018,1504935003,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,824429.0,824429.0,21758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935013,2451630.00
09/09/2017 01:30,2,0.000,ALERT,211.70,299.07,59.954,1504935003,"274151322000052","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21630,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935014,2451631.00
09/09/2017 01:30,2,0.000,ALERT,213.51,301.47,60.002,1504935003,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,839050.2,839050.2,21754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935016,2451632.00
09/09/2017 01:30,2,0.000,ALERT,213.51,301.47,59.949,1504935003,"201051344001230","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,828817.4,828817.4,21804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935018,2451633.00
09/09/2017 01:30,2,0.000,ALERT,213.96,302.07,59.970,1504935003,"201051344000582","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,817649.6,817649.6,21743,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935020,2451634.00
09/09/2017 01:30,2,0.000,ALERT,213.06,301.47,59.975,1504935003,"201051344000955","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,838196.1,838196.1,21765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935022,2451635.00
09/09/2017 01:30,2,0.000,ALERT,212.16,298.17,59.970,1504935003,"274151322000094","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,898000.3,898000.3,22083,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935023,2451636.00
09/09/2017 01:30,2,0.000,ALERT,213.29,300.87,59.949,1504935003,"201051344000579","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,848890.1,848890.1,21766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935025,2451637.00
09/09/2017 01:30,2,0.000,ALERT,213.29,301.77,59.981,1504935003,"201051344000890","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,832351.9,832351.9,21766,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935027,2451638.00
09/09/2017 01:30,2,0.000,ALERT,213.51,301.17,59.959,1504935003,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,834511.1,834511.1,21750,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935029,2451639.00
09/09/2017 01:30,2,0.000,ALERT,213.74,300.57,59.975,1504935003,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,736641.9,736641.9,21790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935031,2451640.00
09/09/2017 01:30,2,0.000,ALERT,211.93,298.77,59.996,1504935003,"274151322000083","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,1072934.5,1072934.5,21646,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935033,2451641.00
09/09/2017 01:30,2,0.000,ALERT,212.61,298.77,59.944,1504935003,"274151322000076","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21635,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935034,2451642.00
09/09/2017 01:30,2,0.000,ALERT,213.06,300.87,59.986,1504935003,"201051344000868","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,828680.7,828680.7,21779,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935036,2451643.00
09/09/2017 01:30,2,0.000,ALERT,211.93,299.97,59.970,1504935003,"274151322000095","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21670,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935038,2451644.00
09/09/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1504935003,"201051344000988","219011344069620",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,708897.9,708897.9,21738,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935040,2451645.00
09/09/2017 01:30,2,0.000,ALERT,213.29,300.57,59.986,1504935003,"201051344001025","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,835805.9,835805.9,21749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935042,2451646.00
09/09/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1504935003,"201051344000458","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,839699.7,839699.7,21745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935043,2451647.00
09/09/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1504935003,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,841208.5,841208.5,21775,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935045,2451648.00
09/09/2017 01:30,2,0.000,ALERT,213.74,300.87,59.991,1504935003,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,834290.2,834290.2,21797,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935047,2451649.00
09/09/2017 01:30,2,0.000,ALERT,213.51,300.57,59.981,1504935003,"201051344000917","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,830943.3,830943.3,21790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935049,2451650.00
09/09/2017 01:30,2,0.000,ALERT,213.74,301.17,59.981,1504935003,"201051344001145","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,839028.5,839028.5,21774,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935050,2451651.00
09/09/2017 01:30,2,0.000,ALERT,213.51,300.27,59.975,1504935003,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,828082.9,828082.9,21765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935052,2451652.00
09/09/2017 01:30,2,0.000,ALERT,211.70,299.07,59.975,1504935003,"274151322000088","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21641,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935054,2451653.00
09/09/2017 01:30,2,0.000,ALERT,212.83,298.17,59.981,1504935003,"274151322000068","219011344069620",0.00,9.70,0,295.76,299.07,0.0,0.0,0.000,899068.7,899068.7,22093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935056,2451654.00
09/09/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1504935003,"201051344001135","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,823652.7,823652.7,21723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935058,2451655.00
09/09/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1504935003,"201051344000594","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,843297.9,843297.9,21760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935060,2451656.00
09/09/2017 01:30,2,0.000,ALERT,213.51,300.57,59.981,1504935003,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,833838.3,833838.3,21791,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935061,2451657.00
09/09/2017 01:30,2,0.000,ALERT,211.93,299.07,59.975,1504935003,"274151322000054","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21609,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935063,2451658.00
09/09/2017 01:30,2,0.000,ALERT,213.51,299.97,59.975,1504935003,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,827395.0,827395.0,21791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935065,2451659.00
09/09/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1504935003,"201051344001093","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,830916.5,830916.5,21796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935067,2451660.00
09/09/2017 01:30,2,0.000,ALERT,213.06,300.57,59.959,1504935003,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,849514.4,849514.4,21794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935069,2451661.00
09/09/2017 01:30,2,0.000,ALERT,213.29,299.67,59.975,1504935003,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,835484.9,835484.9,21759,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935070,2451662.00
09/09/2017 01:30,2,0.000,ALERT,213.29,300.87,59.986,1504935003,"201051344000569","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,851004.5,851004.5,21728,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935072,2451663.00
