ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 01:30,2,0.000,ALERT,213.29,300.27,59.975,1504935003,"201051344000983","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,842029.2,842029.2,21763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935074,2451664.00
09/09/2017 01:30,2,0.000,ALERT,213.29,300.27,59.981,1504935003,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,825518.5,825518.5,21766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935076,2451665.00
09/09/2017 01:30,2,0.000,ALERT,213.51,300.87,59.970,1504935003,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,840091.4,840091.4,21781,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935077,2451666.00
09/09/2017 01:30,2,0.000,ALERT,212.16,298.47,59.944,1504935003,"274151322000087","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1021214.1,1021214.1,21889,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935079,2451667.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.57,59.949,1504935903,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,839007.4,839007.4,21754,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935905,2451668.00
09/09/2017 01:45,2,0.000,ALERT,212.38,298.47,59.954,1504935903,"274151322000085","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935907,2451669.00
09/09/2017 01:45,2,0.000,ALERT,213.96,300.57,59.959,1504935903,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,826287.9,826287.9,21809,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935909,2451670.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.57,59.944,1504935903,"201051344000469","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,830394.8,830394.8,21767,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935911,2451671.00
09/09/2017 01:45,2,0.000,ALERT,213.29,300.87,59.954,1504935903,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,824429.0,824429.0,21760,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935913,2451672.00
09/09/2017 01:45,2,0.000,ALERT,211.93,299.07,59.949,1504935903,"274151322000052","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21632,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935914,2451673.00
09/09/2017 01:45,2,0.000,ALERT,213.74,301.17,59.949,1504935903,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,839050.2,839050.2,21756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935916,2451674.00
09/09/2017 01:45,2,0.000,ALERT,213.51,301.47,59.954,1504935903,"201051344001230","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,828817.4,828817.4,21806,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935918,2451675.00
09/09/2017 01:45,2,0.000,ALERT,213.96,302.07,59.912,1504935903,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,817649.6,817649.6,21745,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935920,2451676.00
09/09/2017 01:45,2,0.000,ALERT,213.06,301.17,59.933,1504935903,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,838196.1,838196.1,21767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935922,2451677.00
09/09/2017 01:45,2,0.000,ALERT,212.38,297.87,59.938,1504935903,"274151322000094","219011344069620",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,898000.3,898000.3,22085,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935923,2451678.00
09/09/2017 01:45,2,0.000,ALERT,213.51,301.47,59.944,1504935903,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,848890.1,848890.1,21768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935925,2451679.00
09/09/2017 01:45,2,0.000,ALERT,213.29,301.47,59.938,1504935903,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,832351.9,832351.9,21768,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935927,2451680.00
09/09/2017 01:45,2,0.000,ALERT,213.51,301.17,59.933,1504935903,"201051344000438","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,834511.1,834511.1,21752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935929,2451681.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.57,59.959,1504935903,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,736641.9,736641.9,21792,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935931,2451682.00
09/09/2017 01:45,2,0.000,ALERT,212.38,298.77,59.933,1504935903,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21648,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935933,2451683.00
09/09/2017 01:45,2,0.000,ALERT,212.83,298.47,59.933,1504935903,"274151322000076","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21637,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935934,2451684.00
09/09/2017 01:45,2,0.000,ALERT,213.51,301.47,59.938,1504935903,"201051344000868","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,828680.7,828680.7,21781,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935936,2451685.00
09/09/2017 01:45,2,0.000,ALERT,212.16,299.37,59.944,1504935903,"274151322000095","219011344069620",0.00,7.70,0,298.47,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21672,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935938,2451686.00
09/09/2017 01:45,2,0.000,ALERT,213.29,300.87,59.949,1504935903,"201051344000988","219011344069620",0.00,9.00,0,295.76,302.07,0.0,0.0,0.000,708897.9,708897.9,21740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935940,2451687.00
09/09/2017 01:45,2,0.000,ALERT,213.29,300.27,59.949,1504935903,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,835805.9,835805.9,21751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935942,2451688.00
09/09/2017 01:45,2,0.000,ALERT,213.06,300.87,59.944,1504935903,"201051344000458","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,839699.7,839699.7,21747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935943,2451689.00
09/09/2017 01:45,2,0.000,ALERT,213.96,300.87,59.949,1504935903,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,841208.5,841208.5,21777,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935945,2451690.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.87,59.959,1504935903,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,834290.2,834290.2,21799,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935947,2451691.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.57,59.959,1504935903,"201051344000917","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,830943.3,830943.3,21792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935949,2451692.00
09/09/2017 01:45,2,0.000,ALERT,213.74,301.17,59.959,1504935903,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,839028.5,839028.5,21776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935951,2451693.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.27,59.944,1504935903,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,828082.9,828082.9,21767,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935952,2451694.00
09/09/2017 01:45,2,0.000,ALERT,211.93,297.87,59.970,1504935903,"274151322000088","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935954,2451695.00
09/09/2017 01:45,2,0.000,ALERT,212.83,297.57,59.922,1504935903,"274151322000068","219011344069620",0.00,9.70,0,296.66,299.67,0.0,0.0,0.000,899068.7,899068.7,22095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935956,2451696.00
09/09/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1504935903,"201051344001135","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,823652.7,823652.7,21725,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935958,2451697.00
09/09/2017 01:45,2,0.000,ALERT,213.06,301.17,59.970,1504935903,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,843297.9,843297.9,21762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935959,2451698.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.57,59.959,1504935903,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,833838.3,833838.3,21793,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935961,2451699.00
09/09/2017 01:45,2,0.000,ALERT,212.16,298.77,59.965,1504935903,"274151322000054","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21611,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935963,2451700.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.57,59.933,1504935903,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,827395.0,827395.0,21793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935965,2451701.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.87,59.922,1504935903,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,830916.5,830916.5,21798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935967,2451702.00
09/09/2017 01:45,2,0.000,ALERT,213.29,300.87,59.959,1504935903,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,849514.4,849514.4,21796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935968,2451703.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1504935903,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,835484.9,835484.9,21761,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935970,2451704.00
09/09/2017 01:45,2,0.000,ALERT,213.51,301.47,60.002,1504935903,"201051344000569","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,851004.5,851004.5,21730,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935972,2451705.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.87,59.933,1504935903,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,842029.2,842029.2,21765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935974,2451706.00
09/09/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1504935903,"201051344001158","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,825518.5,825518.5,21768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504935976,2451707.00
09/09/2017 01:45,2,0.000,ALERT,213.74,300.87,59.954,1504935903,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,840091.4,840091.4,21783,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935978,2451708.00
09/09/2017 01:45,2,0.000,ALERT,212.16,297.87,59.938,1504935903,"274151322000087","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21891,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504935979,2451709.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1504936803,"201051344000645","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,839007.4,839007.4,21756,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936806,2451710.00
09/09/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1504936803,"274151322000085","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,1039570.1,1039570.1,21635,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936807,2451711.00
09/09/2017 02:00,2,0.000,ALERT,213.74,299.97,59.954,1504936803,"201051344000633","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,826287.9,826287.9,21811,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936809,2451712.00
09/09/2017 02:00,2,0.000,ALERT,213.29,300.27,59.944,1504936803,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,830394.8,830394.8,21769,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936811,2451713.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.57,59.954,1504936803,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,824429.0,824429.0,21762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936813,2451714.00
09/09/2017 02:00,2,0.000,ALERT,211.93,298.17,59.954,1504936803,"274151322000052","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21634,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936814,2451715.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1504936803,"201051344000585","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,839050.2,839050.2,21758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936816,2451716.00
09/09/2017 02:00,2,0.000,ALERT,213.29,301.17,59.954,1504936803,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,828817.4,828817.4,21808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936818,2451717.00
09/09/2017 02:00,2,0.000,ALERT,213.74,301.47,59.959,1504936803,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,817649.6,817649.6,21747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936820,2451718.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.87,59.996,1504936803,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,838196.1,838196.1,21769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936822,2451719.00
09/09/2017 02:00,2,0.000,ALERT,212.38,298.17,59.959,1504936803,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,898000.3,898000.3,22087,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936824,2451720.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.87,60.002,1504936803,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,848890.1,848890.1,21770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936825,2451721.00
09/09/2017 02:00,2,0.000,ALERT,213.29,301.17,59.970,1504936803,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,832351.9,832351.9,21770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936827,2451722.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.57,59.970,1504936803,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,834511.1,834511.1,21754,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936829,2451723.00
09/09/2017 02:00,2,0.000,ALERT,213.51,299.97,59.965,1504936803,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,736641.9,736641.9,21794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936831,2451724.00
09/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.981,1504936803,"274151322000083","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1072934.5,1072934.5,21650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936833,2451725.00
09/09/2017 02:00,2,0.000,ALERT,212.83,298.77,59.970,1504936803,"274151322000076","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21639,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936835,2451726.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.87,59.933,1504936803,"201051344000868","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,828680.7,828680.7,21783,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936837,2451727.00
09/09/2017 02:00,2,0.000,ALERT,212.38,299.67,60.007,1504936803,"274151322000095","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21674,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936838,2451728.00
09/09/2017 02:00,2,0.000,ALERT,212.83,300.27,59.970,1504936803,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936840,2451729.00
09/09/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1504936803,"201051344001025","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,835805.9,835805.9,21753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936842,2451730.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.57,60.007,1504936803,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,839699.7,839699.7,21749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936844,2451731.00
09/09/2017 02:00,2,0.000,ALERT,213.74,300.57,59.938,1504936803,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,841208.5,841208.5,21779,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936846,2451732.00
09/09/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1504936803,"201051344000685","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,834290.2,834290.2,21801,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936847,2451733.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.27,59.965,1504936803,"201051344000917","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,830943.3,830943.3,21794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936849,2451734.00
09/09/2017 02:00,2,0.000,ALERT,213.74,301.17,59.996,1504936803,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,839028.5,839028.5,21778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936851,2451735.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1504936803,"201051344000651","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,828082.9,828082.9,21769,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936853,2451736.00
09/09/2017 02:00,2,0.000,ALERT,211.93,299.07,59.965,1504936803,"274151322000088","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21645,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936855,2451737.00
09/09/2017 02:00,2,0.000,ALERT,212.83,298.17,59.954,1504936803,"274151322000068","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,899068.7,899068.7,22097,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936856,2451738.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1504936803,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,823652.7,823652.7,21727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936858,2451739.00
09/09/2017 02:00,2,0.000,ALERT,212.83,301.47,59.912,1504936803,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,843297.9,843297.9,21764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936860,2451740.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1504936803,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,833838.3,833838.3,21795,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936862,2451741.00
09/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.944,1504936803,"274151322000054","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21613,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936864,2451742.00
09/09/2017 02:00,2,0.000,ALERT,213.29,300.27,59.938,1504936803,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,827395.0,827395.0,21795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504936865,2451743.00
09/09/2017 02:00,2,0.000,ALERT,213.51,300.57,59.944,1504936803,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,830916.5,830916.5,21800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936867,2451744.00
09/09/2017 02:00,2,0.000,ALERT,213.06,300.57,59.959,1504936803,"201051344000900","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936869,2451745.00
09/09/2017 02:00,2,0.000,ALERT,213.29,299.97,59.928,1504936803,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,835484.9,835484.9,21763,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936871,2451746.00
09/09/2017 02:00,2,0.000,ALERT,213.29,301.17,59.954,1504936803,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21732,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936873,2451747.00
09/09/2017 02:00,2,0.000,ALERT,213.29,300.87,59.944,1504936803,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,842029.2,842029.2,21767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936874,2451748.00
09/09/2017 02:00,2,0.000,ALERT,213.29,300.27,59.954,1504936803,"201051344001158","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,825518.5,825518.5,21770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936876,2451749.00
09/09/2017 02:00,2,0.000,ALERT,213.74,300.87,59.949,1504936803,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,840091.4,840091.4,21785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936878,2451750.00
09/09/2017 02:00,2,0.000,ALERT,212.38,298.17,59.954,1504936803,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1021214.1,1021214.1,21893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504936880,2451751.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.87,59.981,1504937703,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,839007.4,839007.4,21758,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937705,2451752.00
09/09/2017 02:15,2,0.000,ALERT,212.38,298.77,60.023,1504937703,"274151322000085","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937707,2451753.00
09/09/2017 02:15,2,0.000,ALERT,213.96,300.87,59.986,1504937703,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,826287.9,826287.9,21813,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937709,2451754.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1504937703,"201051344000469","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,830394.8,830394.8,21771,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937711,2451755.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1504937703,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,824429.0,824429.0,21764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937713,2451756.00
09/09/2017 02:15,2,0.000,ALERT,211.93,299.37,59.981,1504937703,"274151322000052","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21636,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937714,2451757.00
09/09/2017 02:15,2,0.000,ALERT,213.74,301.47,59.965,1504937703,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,839050.2,839050.2,21760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937716,2451758.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.77,59.975,1504937703,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,828817.4,828817.4,21810,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937718,2451759.00
09/09/2017 02:15,2,0.000,ALERT,213.96,302.07,59.981,1504937703,"201051344000582","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,817649.6,817649.6,21749,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937720,2451760.00
09/09/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1504937703,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,838196.1,838196.1,21771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937722,2451761.00
09/09/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1504937703,"274151322000094","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,898000.3,898000.3,22089,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937723,2451762.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.77,59.986,1504937703,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,848890.1,848890.1,21772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937725,2451763.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.77,59.981,1504937703,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,832351.9,832351.9,21772,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937727,2451764.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.87,59.975,1504937703,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,834511.1,834511.1,21756,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937729,2451765.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1504937703,"201051344000417","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,736641.9,736641.9,21796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937731,2451766.00
09/09/2017 02:15,2,0.000,ALERT,211.93,298.47,59.965,1504937703,"274151322000083","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1072934.5,1072934.5,21652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937733,2451767.00
09/09/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1504937703,"274151322000076","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21641,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937734,2451768.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.77,59.991,1504937703,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,828680.7,828680.7,21785,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937736,2451769.00
09/09/2017 02:15,2,0.000,ALERT,211.93,299.37,59.991,1504937703,"274151322000095","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21676,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937738,2451770.00
09/09/2017 02:15,2,0.000,ALERT,213.29,300.87,59.981,1504937703,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,708897.9,708897.9,21744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937740,2451771.00
09/09/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1504937703,"201051344001025","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,835805.9,835805.9,21755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937742,2451772.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1504937703,"201051344000458","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,839699.7,839699.7,21751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937743,2451773.00
09/09/2017 02:15,2,0.000,ALERT,213.96,300.87,59.981,1504937703,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,841208.5,841208.5,21781,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937745,2451774.00
09/09/2017 02:15,2,0.000,ALERT,213.74,301.17,59.975,1504937703,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,834290.2,834290.2,21803,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937747,2451775.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.57,59.970,1504937703,"201051344000917","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,830943.3,830943.3,21796,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937749,2451776.00
09/09/2017 02:15,2,0.000,ALERT,213.96,301.47,59.970,1504937703,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,839028.5,839028.5,21780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937751,2451777.00
09/09/2017 02:15,2,0.000,ALERT,213.51,300.57,59.996,1504937703,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,828082.9,828082.9,21771,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937752,2451778.00
09/09/2017 02:15,2,0.000,ALERT,211.70,297.87,59.959,1504937703,"274151322000088","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21647,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937754,2451779.00
09/09/2017 02:15,2,0.000,ALERT,212.61,297.57,59.965,1504937703,"274151322000068","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,899068.7,899068.7,22099,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937756,2451780.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1504937703,"201051344001135","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,823652.7,823652.7,21729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937758,2451781.00
09/09/2017 02:15,2,0.000,ALERT,213.06,301.77,59.996,1504937703,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,843297.9,843297.9,21766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937760,2451782.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.87,59.965,1504937703,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,833838.3,833838.3,21797,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937761,2451783.00
09/09/2017 02:15,2,0.000,ALERT,212.16,298.47,59.970,1504937703,"274151322000054","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21615,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504937763,2451784.00
09/09/2017 02:15,2,0.000,ALERT,213.74,300.57,59.991,1504937703,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,827395.0,827395.0,21797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937765,2451785.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.17,59.959,1504937703,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,830916.5,830916.5,21802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937767,2451786.00
09/09/2017 02:15,2,0.000,ALERT,213.29,301.17,59.954,1504937703,"201051344000900","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937769,2451787.00
09/09/2017 02:15,2,0.000,ALERT,213.51,300.27,59.944,1504937703,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,835484.9,835484.9,21765,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937770,2451788.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.77,60.002,1504937703,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,851004.5,851004.5,21734,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937772,2451789.00
09/09/2017 02:15,2,0.000,ALERT,213.51,301.47,59.944,1504937703,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,842029.2,842029.2,21769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937774,2451790.00
09/09/2017 02:15,2,0.000,ALERT,213.51,300.57,59.959,1504937703,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,825518.5,825518.5,21772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937776,2451791.00
09/09/2017 02:15,2,0.000,ALERT,213.96,301.47,59.933,1504937703,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,840091.4,840091.4,21787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937778,2451792.00
09/09/2017 02:15,2,0.000,ALERT,212.38,298.17,59.959,1504937703,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21895,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504937779,2451793.00
09/09/2017 02:30,2,0.000,ALERT,213.96,301.47,59.991,1504938603,"201051344000645","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,839007.4,839007.4,21760,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938605,2451794.00
09/09/2017 02:30,2,0.000,ALERT,212.61,299.07,59.981,1504938603,"274151322000085","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938607,2451795.00
09/09/2017 02:30,2,0.000,ALERT,214.19,301.17,59.986,1504938603,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,826287.9,826287.9,21815,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938609,2451796.00
09/09/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1504938603,"201051344000469","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,830394.8,830394.8,21773,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938610,2451797.00
09/09/2017 02:30,2,0.000,ALERT,213.06,300.87,59.975,1504938603,"201051344000646","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,824429.0,824429.0,21766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938612,2451798.00
09/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.975,1504938603,"274151322000052","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21638,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938614,2451799.00
09/09/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1504938603,"201051344000585","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,839050.2,839050.2,21762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938616,2451800.00
09/09/2017 02:30,2,0.000,ALERT,213.29,301.47,59.996,1504938603,"201051344001230","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,828817.4,828817.4,21812,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938618,2451801.00
09/09/2017 02:30,2,0.000,ALERT,213.74,302.07,59.996,1504938603,"201051344000582","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,817649.6,817649.6,21751,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938620,2451802.00
09/09/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1504938603,"201051344000955","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,838196.1,838196.1,21773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938621,2451803.00
09/09/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1504938603,"274151322000094","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,898000.3,898000.3,22091,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938623,2451804.00
09/09/2017 02:30,2,0.000,ALERT,213.51,302.07,59.981,1504938603,"201051344000579","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,848890.1,848890.1,21774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938625,2451805.00
09/09/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1504938603,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,832351.9,832351.9,21774,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938627,2451806.00
09/09/2017 02:30,2,0.000,ALERT,213.51,300.87,59.986,1504938603,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,834511.1,834511.1,21758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938629,2451807.00
09/09/2017 02:30,2,0.000,ALERT,206.28,289.75,59.981,1504938603,"201051344000417","219011344069620",0.00,8.50,0,287.05,302.07,0.0,0.0,0.000,736641.9,736641.9,21798,0,0,0,L,1122011218,0,117.94,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938630,2451808.00
