ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 02:30,2,0.000,ALERT,211.48,298.47,59.996,1504938603,"274151322000083","219011344069620",0.00,7.70,0,286.44,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21654,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938632,2451809.00
09/09/2017 02:30,2,0.000,ALERT,211.93,297.57,60.028,1504938603,"274151322000076","219011344069620",0.00,9.00,0,286.44,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21643,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938634,2451810.00
09/09/2017 02:30,2,0.000,ALERT,212.16,300.57,59.996,1504938603,"201051344000868","219011344069620",0.00,8.00,0,288.85,304.18,0.0,0.0,0.000,828680.7,828680.7,21787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938636,2451811.00
09/09/2017 02:30,2,0.000,ALERT,211.25,298.47,59.996,1504938603,"274151322000095","219011344069620",0.00,7.30,0,287.35,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21678,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938638,2451812.00
09/09/2017 02:30,2,0.000,ALERT,212.16,299.67,59.954,1504938603,"201051344000988","219011344069620",0.00,9.00,0,285.84,302.98,0.0,0.0,0.000,708897.9,708897.9,21746,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938640,2451813.00
09/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.970,1504938603,"201051344001025","219011344069620",0.00,8.00,0,287.05,303.28,0.0,0.0,0.000,835805.9,835805.9,21757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938641,2451814.00
09/09/2017 02:30,2,0.000,ALERT,212.16,300.27,59.991,1504938603,"201051344000458","219011344069620",0.00,9.30,0,288.25,304.18,0.0,0.0,0.000,839699.7,839699.7,21753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938643,2451815.00
09/09/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1504938603,"201051344000853","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,841208.5,841208.5,21783,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938645,2451816.00
09/09/2017 02:30,2,0.000,ALERT,212.61,299.67,59.944,1504938603,"201051344000685","219011344069620",0.00,8.50,0,287.65,302.68,0.0,0.0,0.000,834290.2,834290.2,21805,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938647,2451817.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.37,59.991,1504938603,"201051344000917","219011344069620",0.00,9.30,0,286.14,302.07,0.0,0.0,0.000,830943.3,830943.3,21798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938648,2451818.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.97,59.959,1504938603,"201051344001145","219011344069620",0.00,8.00,0,287.95,303.28,0.0,0.0,0.000,839028.5,839028.5,21782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938650,2451819.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.07,59.996,1504938603,"201051344000651","219011344069620",0.00,7.00,0,287.05,302.37,0.0,0.0,0.000,828082.9,828082.9,21773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938652,2451820.00
09/09/2017 02:30,2,0.000,ALERT,211.03,297.57,59.975,1504938603,"274151322000088","219011344069620",0.00,9.00,0,286.14,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21649,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938654,2451821.00
09/09/2017 02:30,2,0.000,ALERT,211.93,297.57,59.954,1504938603,"274151322000068","219011344069620",0.00,9.30,0,285.54,299.67,0.0,0.0,0.000,899068.7,899068.7,22101,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938656,2451822.00
09/09/2017 02:30,2,0.000,ALERT,211.93,299.67,59.986,1504938603,"201051344001135","219011344069620",0.00,8.00,0,287.65,303.28,0.0,0.0,0.000,823652.7,823652.7,21731,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938657,2451823.00
09/09/2017 02:30,2,0.000,ALERT,211.93,300.27,59.981,1504938603,"201051344000594","219011344069620",0.00,8.50,0,287.65,303.58,0.0,0.0,0.000,843297.9,843297.9,21768,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938659,2451824.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.67,59.949,1504938603,"201051344001203","219011344069620",0.00,8.00,0,287.35,304.48,0.0,0.0,0.000,833838.3,833838.3,21799,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938661,2451825.00
09/09/2017 02:30,2,0.000,ALERT,210.80,297.87,59.986,1504938603,"274151322000054","219011344069620",0.00,9.00,0,285.84,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21617,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938663,2451826.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1504938603,"201051344000867","219011344069620",0.00,9.00,0,287.35,303.58,0.0,0.0,0.000,827395.0,827395.0,21799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938665,2451827.00
09/09/2017 02:30,2,0.000,ALERT,212.16,299.97,59.959,1504938603,"201051344001093","219011344069620",0.00,9.30,0,287.35,302.68,0.0,0.0,0.000,830916.5,830916.5,21804,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938666,2451828.00
09/09/2017 02:30,2,0.000,ALERT,212.16,299.97,60.002,1504938603,"201051344000900","219011344069620",0.00,8.00,0,287.65,303.28,0.0,0.0,0.000,849514.4,849514.4,21802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938668,2451829.00
09/09/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1504938603,"201051344000648","219011344069620",0.00,7.70,0,287.65,303.28,0.0,0.0,0.000,835484.9,835484.9,21767,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938670,2451830.00
09/09/2017 02:30,2,0.000,ALERT,212.16,300.27,59.991,1504938603,"201051344000569","219011344069620",0.00,8.00,0,288.85,304.18,0.0,0.0,0.000,851004.5,851004.5,21736,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504938672,2451831.00
09/09/2017 02:30,2,0.000,ALERT,212.16,299.97,59.996,1504938603,"201051344000983","219011344069620",0.00,8.50,0,288.55,303.88,0.0,0.0,0.000,842029.2,842029.2,21771,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938674,2451832.00
09/09/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1504938603,"201051344001158","219011344069620",0.00,8.00,0,287.35,302.98,0.0,0.0,0.000,825518.5,825518.5,21774,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938675,2451833.00
09/09/2017 02:30,2,0.000,ALERT,212.61,299.97,60.002,1504938603,"201051344000576","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,840091.4,840091.4,21789,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504938677,2451834.00
09/09/2017 02:30,2,0.000,ACTIVE_NO_POWER,211.03,296.96,59.996,1504938603,"274151322000087","219011344069620",0.00,8.50,0,285.24,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21897,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504938679,2451835.00
09/09/2017 02:45,2,0.000,ALERT,213.74,301.17,60.023,1504939503,"201051344000645","219011344069620",0.00,8.50,0,287.95,303.28,0.0,0.0,0.000,839007.4,839007.4,21762,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939505,2451836.00
09/09/2017 02:45,2,0.000,ALERT,212.38,298.77,59.991,1504939503,"274151322000085","219011344069620",0.00,7.70,0,286.44,303.28,0.0,0.0,0.000,1039570.1,1039570.1,21641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939507,2451837.00
09/09/2017 02:45,2,0.000,ALERT,213.96,301.17,59.981,1504939503,"201051344000633","219011344069620",0.00,8.00,0,286.14,302.68,0.0,0.0,0.000,826287.9,826287.9,21817,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939508,2451838.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.47,59.981,1504939503,"201051344000469","219011344069620",0.00,7.70,0,287.05,302.98,0.0,0.0,0.000,830394.8,830394.8,21775,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939510,2451839.00
09/09/2017 02:45,2,0.000,ALERT,213.29,301.47,59.981,1504939503,"201051344000646","219011344069620",0.00,8.50,0,286.74,302.68,0.0,0.0,0.000,824429.0,824429.0,21768,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939512,2451840.00
09/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1504939503,"274151322000052","219011344069620",0.00,8.50,0,285.84,303.28,0.0,0.0,0.000,1083905.0,1083905.0,21640,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939514,2451841.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.77,59.991,1504939503,"201051344000585","219011344069620",0.00,9.00,0,287.05,302.68,0.0,0.0,0.000,839050.2,839050.2,21764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939515,2451842.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1504939503,"201051344001230","219011344069620",0.00,8.00,0,287.65,302.98,0.0,0.0,0.000,828817.4,828817.4,21814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939517,2451843.00
09/09/2017 02:45,2,0.000,ALERT,213.96,302.37,59.986,1504939503,"201051344000582","219011344069620",0.00,7.70,0,288.25,303.58,0.0,0.0,0.000,817649.6,817649.6,21753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939519,2451844.00
09/09/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1504939503,"201051344000955","219011344069620",0.00,8.50,0,287.35,302.68,0.0,0.0,0.000,838196.1,838196.1,21775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939521,2451845.00
09/09/2017 02:45,2,0.000,ALERT,212.16,298.77,59.981,1504939503,"274151322000094","219011344069620",0.00,7.30,0,285.84,302.68,0.0,0.0,0.000,898000.3,898000.3,22093,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939523,2451846.00
09/09/2017 02:45,2,0.000,ALERT,213.29,302.07,59.986,1504939503,"201051344000579","219011344069620",0.00,9.00,0,288.85,303.88,0.0,0.0,0.000,848890.1,848890.1,21776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939524,2451847.00
09/09/2017 02:45,2,0.000,ALERT,213.29,302.37,60.012,1504939503,"201051344000890","219011344069620",0.00,8.50,0,288.25,303.88,0.0,0.0,0.000,832351.9,832351.9,21776,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939526,2451848.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1504939503,"201051344000438","219011344069620",0.00,8.00,0,287.65,302.98,0.0,0.0,0.000,834511.1,834511.1,21760,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939528,2451849.00
09/09/2017 02:45,2,0.000,ALERT,213.51,300.87,59.981,1504939503,"201051344000417","219011344069620",0.00,8.50,0,289.45,302.07,0.0,0.0,0.000,736641.9,736641.9,21800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939530,2451850.00
09/09/2017 02:45,2,0.000,ALERT,212.38,299.97,59.970,1504939503,"274151322000083","219011344069620",0.00,7.70,0,296.06,303.28,0.0,0.0,0.000,1072934.5,1072934.5,21656,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939531,2451851.00
09/09/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1504939503,"274151322000076","219011344069620",0.00,8.50,0,295.46,303.28,0.0,0.0,0.000,1145987.2,1145987.2,21645,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939533,2451852.00
09/09/2017 02:45,2,0.000,ALERT,213.29,302.07,59.991,1504939503,"201051344000868","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,828680.7,828680.7,21789,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939535,2451853.00
09/09/2017 02:45,2,0.000,ALERT,212.38,300.27,59.975,1504939503,"274151322000095","219011344069620",0.00,7.30,0,296.66,304.18,0.0,0.0,0.000,1134933.6,1134933.6,21680,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939537,2451854.00
09/09/2017 02:45,2,0.000,ALERT,213.29,301.17,59.991,1504939503,"201051344000988","219011344069620",0.00,9.00,0,295.76,302.37,0.0,0.0,0.000,708897.9,708897.9,21748,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939539,2451855.00
09/09/2017 02:45,2,0.000,ALERT,213.29,300.87,60.012,1504939503,"201051344001025","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,835805.9,835805.9,21759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939541,2451856.00
09/09/2017 02:45,2,0.000,ALERT,213.29,301.47,59.981,1504939503,"201051344000458","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,839699.7,839699.7,21755,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939543,2451857.00
09/09/2017 02:45,2,0.000,ALERT,213.96,301.47,59.970,1504939503,"201051344000853","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,841208.5,841208.5,21785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939544,2451858.00
09/09/2017 02:45,2,0.000,ALERT,213.74,301.77,59.991,1504939503,"201051344000685","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,834290.2,834290.2,21807,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939546,2451859.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1504939503,"201051344000917","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,830943.3,830943.3,21800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939548,2451860.00
09/09/2017 02:45,2,0.000,ALERT,213.74,301.77,59.991,1504939503,"201051344001145","219011344069620",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,839028.5,839028.5,21784,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939550,2451861.00
09/09/2017 02:45,2,0.000,ALERT,213.51,300.87,59.996,1504939503,"201051344000651","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,828082.9,828082.9,21775,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939552,2451862.00
09/09/2017 02:45,2,0.000,ALERT,211.93,298.77,59.996,1504939503,"274151322000088","219011344069620",0.00,8.50,0,295.46,302.68,0.0,0.0,0.000,1029895.6,1029895.6,21651,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939553,2451863.00
09/09/2017 02:45,2,0.000,ALERT,213.06,298.17,59.991,1504939503,"274151322000068","219011344069620",0.00,9.30,0,294.26,302.07,0.0,0.0,0.000,899068.7,899068.7,22103,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939555,2451864.00
09/09/2017 02:45,2,0.000,ALERT,213.06,301.47,59.986,1504939503,"201051344001135","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,823652.7,823652.7,21733,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939557,2451865.00
09/09/2017 02:45,2,0.000,ALERT,213.06,301.77,59.986,1504939503,"201051344000594","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,843297.9,843297.9,21770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939559,2451866.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.17,59.986,1504939503,"201051344001203","219011344069620",0.00,8.00,0,297.87,304.48,0.0,0.0,0.000,833838.3,833838.3,21801,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939560,2451867.00
09/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1504939503,"274151322000054","219011344069620",0.00,9.00,0,296.36,303.28,0.0,0.0,0.000,1045283.0,1045283.0,21619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939562,2451868.00
09/09/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1504939503,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,827395.0,827395.0,21801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939564,2451869.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.77,59.986,1504939503,"201051344001093","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,830916.5,830916.5,21806,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939566,2451870.00
09/09/2017 02:45,2,0.000,ALERT,213.29,301.47,59.991,1504939503,"201051344000900","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,849514.4,849514.4,21804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939568,2451871.00
09/09/2017 02:45,2,0.000,ALERT,213.51,300.87,59.986,1504939503,"201051344000648","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,835484.9,835484.9,21769,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939569,2451872.00
09/09/2017 02:45,2,0.000,ALERT,213.51,302.07,59.991,1504939503,"201051344000569","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,851004.5,851004.5,21738,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939571,2451873.00
09/09/2017 02:45,2,0.000,ALERT,213.51,301.47,59.996,1504939503,"201051344000983","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,842029.2,842029.2,21773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939573,2451874.00
09/09/2017 02:45,2,0.000,ALERT,213.29,301.17,60.002,1504939503,"201051344001158","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,825518.5,825518.5,21776,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504939575,2451875.00
09/09/2017 02:45,2,0.000,ALERT,213.74,301.77,60.002,1504939503,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,840091.4,840091.4,21791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939577,2451876.00
09/09/2017 02:45,2,0.000,ALERT,212.38,298.17,60.023,1504939503,"274151322000087","219011344069620",0.00,8.50,0,295.46,302.07,0.0,0.0,0.000,1021214.1,1021214.1,21898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504939579,2451877.00
09/09/2017 03:00,2,0.000,ALERT,213.96,301.47,59.944,1504940404,"201051344000645","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,839007.4,839007.4,21764,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940406,2451878.00
09/09/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1504940404,"274151322000085","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21643,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940408,2451879.00
09/09/2017 03:00,2,0.000,ALERT,214.19,301.47,59.975,1504940404,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,826287.9,826287.9,21819,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940409,2451880.00
09/09/2017 03:00,2,0.000,ALERT,213.51,301.47,59.970,1504940404,"201051344000469","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,830394.8,830394.8,21777,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940411,2451881.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.47,59.928,1504940404,"201051344000646","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,824429.0,824429.0,21770,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940413,2451882.00
09/09/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1504940404,"274151322000052","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21642,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940415,2451883.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.77,59.991,1504940404,"201051344000585","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,839050.2,839050.2,21766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940417,2451884.00
09/09/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1504940404,"201051344001230","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,828817.4,828817.4,21816,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940419,2451885.00
09/09/2017 03:00,2,0.000,ALERT,213.96,302.37,59.965,1504940404,"201051344000582","219011344069620",0.00,7.70,0,300.87,303.88,0.0,0.0,0.000,817649.6,817649.6,21755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940421,2451886.00
09/09/2017 03:00,2,0.000,ALERT,213.06,301.77,59.965,1504940404,"201051344000955","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,838196.1,838196.1,21777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940422,2451887.00
09/09/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1504940404,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,898000.3,898000.3,22095,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940424,2451888.00
09/09/2017 03:00,2,0.000,ALERT,213.51,302.07,59.954,1504940404,"201051344000579","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,848890.1,848890.1,21778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940426,2451889.00
09/09/2017 03:00,2,0.000,ALERT,213.51,302.37,59.954,1504940404,"201051344000890","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,832351.9,832351.9,21778,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940428,2451890.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.47,59.954,1504940404,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,834511.1,834511.1,21762,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940429,2451891.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.17,59.944,1504940404,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,736641.9,736641.9,21802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940431,2451892.00
09/09/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1504940404,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940433,2451893.00
09/09/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1504940404,"274151322000076","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940435,2451894.00
09/09/2017 03:00,2,0.000,ALERT,213.51,302.07,59.954,1504940404,"201051344000868","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,828680.7,828680.7,21791,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940437,2451895.00
09/09/2017 03:00,2,0.000,ALERT,212.61,300.57,59.949,1504940404,"274151322000095","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1134933.6,1134933.6,21682,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940438,2451896.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1504940404,"201051344000988","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,708897.9,708897.9,21750,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940440,2451897.00
09/09/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1504940404,"201051344001025","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,835805.9,835805.9,21761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940442,2451898.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1504940404,"201051344000458","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,839699.7,839699.7,21757,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940444,2451899.00
09/09/2017 03:00,2,0.000,ALERT,213.96,301.47,59.922,1504940404,"201051344000853","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,841208.5,841208.5,21787,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940446,2451900.00
09/09/2017 03:00,2,0.000,ALERT,213.96,301.47,59.959,1504940404,"201051344000685","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21809,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940448,2451901.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.17,59.970,1504940404,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,830943.3,830943.3,21802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940449,2451902.00
09/09/2017 03:00,2,0.000,ALERT,213.96,301.77,59.965,1504940404,"201051344001145","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,839028.5,839028.5,21786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940451,2451903.00
09/09/2017 03:00,2,0.000,ALERT,213.74,300.87,59.965,1504940404,"201051344000651","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940453,2451904.00
09/09/2017 03:00,2,0.000,ALERT,212.16,299.67,59.965,1504940404,"274151322000088","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21653,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940455,2451905.00
09/09/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1504940404,"274151322000068","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,899068.7,899068.7,22105,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940457,2451906.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1504940404,"201051344001135","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21735,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940459,2451907.00
09/09/2017 03:00,2,0.000,ALERT,213.06,302.07,59.975,1504940404,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,843297.9,843297.9,21772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940461,2451908.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.17,59.970,1504940404,"201051344001203","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,833838.3,833838.3,21803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940462,2451909.00
09/09/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1504940404,"274151322000054","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21621,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940464,2451910.00
09/09/2017 03:00,2,0.000,ALERT,213.74,301.17,59.970,1504940404,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,827395.0,827395.0,21803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940466,2451911.00
09/09/2017 03:00,2,0.000,ALERT,213.51,301.47,59.965,1504940404,"201051344001093","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,830916.5,830916.5,21808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940468,2451912.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1504940404,"201051344000900","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,849514.4,849514.4,21806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940470,2451913.00
09/09/2017 03:00,2,0.000,ALERT,213.51,300.87,59.970,1504940404,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,835484.9,835484.9,21771,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940471,2451914.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.77,59.986,1504940404,"201051344000569","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,851004.5,851004.5,21740,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940473,2451915.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1504940404,"201051344000983","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,842029.2,842029.2,21775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940475,2451916.00
09/09/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1504940404,"201051344001158","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,825518.5,825518.5,21778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940477,2451917.00
09/09/2017 03:00,2,0.000,ALERT,213.74,302.07,59.986,1504940404,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,840091.4,840091.4,21793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504940478,2451918.00
09/09/2017 03:00,2,0.000,ALERT,212.61,298.47,59.944,1504940404,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21900,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504940480,2451919.00
09/09/2017 03:15,2,0.000,ALERT,213.74,301.17,59.986,1504941304,"201051344000645","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,839007.4,839007.4,21766,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941306,2451920.00
09/09/2017 03:15,2,0.000,ALERT,212.38,298.77,59.986,1504941304,"274151322000085","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,1039570.1,1039570.1,21645,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941307,2451921.00
09/09/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1504941304,"201051344000633","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,826287.9,826287.9,21821,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941309,2451922.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1504941304,"201051344000469","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,830394.8,830394.8,21779,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941311,2451923.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1504941304,"201051344000646","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,824429.0,824429.0,21772,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941313,2451924.00
09/09/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1504941304,"274151322000052","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1083905.0,1083905.0,21644,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941315,2451925.00
09/09/2017 03:15,2,0.000,ALERT,213.51,301.47,59.996,1504941304,"201051344000585","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,839050.2,839050.2,21768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941316,2451926.00
09/09/2017 03:15,2,0.000,ALERT,213.51,301.47,59.986,1504941304,"201051344001230","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,828817.4,828817.4,21818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941318,2451927.00
09/09/2017 03:15,2,0.000,ALERT,213.74,302.07,59.991,1504941304,"201051344000582","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,817649.6,817649.6,21757,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941320,2451928.00
09/09/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1504941304,"201051344000955","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,838196.1,838196.1,21779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941322,2451929.00
09/09/2017 03:15,2,0.000,ALERT,212.16,297.87,59.991,1504941304,"274151322000094","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,898000.3,898000.3,22097,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941324,2451930.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.77,59.991,1504941304,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,848890.1,848890.1,21780,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941325,2451931.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.77,60.002,1504941304,"201051344000890","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,832351.9,832351.9,21780,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941327,2451932.00
09/09/2017 03:15,2,0.000,ALERT,213.51,301.17,59.991,1504941304,"201051344000438","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,834511.1,834511.1,21764,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941329,2451933.00
09/09/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1504941304,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,736641.9,736641.9,21804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941331,2451934.00
09/09/2017 03:15,2,0.000,ALERT,212.16,298.77,59.986,1504941304,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21660,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941333,2451935.00
09/09/2017 03:15,2,0.000,ALERT,213.06,299.37,59.981,1504941304,"274151322000076","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1145987.2,1145987.2,21649,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941334,2451936.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.77,60.007,1504941304,"201051344000868","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,828680.7,828680.7,21793,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941336,2451937.00
09/09/2017 03:15,2,0.000,ALERT,212.16,299.67,60.002,1504941304,"274151322000095","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1134933.6,1134933.6,21684,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941338,2451938.00
09/09/2017 03:15,2,0.000,ALERT,213.06,301.17,59.954,1504941304,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,708897.9,708897.9,21752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941340,2451939.00
09/09/2017 03:15,2,0.000,ALERT,213.29,300.57,60.007,1504941304,"201051344001025","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,835805.9,835805.9,21763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941342,2451940.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.17,60.007,1504941304,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,839699.7,839699.7,21759,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941344,2451941.00
09/09/2017 03:15,2,0.000,ALERT,213.96,301.17,60.007,1504941304,"201051344000853","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,841208.5,841208.5,21789,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941345,2451942.00
09/09/2017 03:15,2,0.000,ALERT,213.96,301.47,60.007,1504941304,"201051344000685","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21811,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941347,2451943.00
09/09/2017 03:15,2,0.000,ALERT,213.74,300.87,60.007,1504941304,"201051344000917","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,830943.3,830943.3,21804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941349,2451944.00
09/09/2017 03:15,2,0.000,ALERT,213.74,301.47,59.965,1504941304,"201051344001145","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,839028.5,839028.5,21788,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941351,2451945.00
09/09/2017 03:15,2,0.000,ALERT,213.51,300.57,60.002,1504941304,"201051344000651","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,828082.9,828082.9,21779,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941353,2451946.00
09/09/2017 03:15,2,0.000,ALERT,211.93,298.77,60.023,1504941304,"274151322000088","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21655,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941354,2451947.00
09/09/2017 03:15,2,0.000,ALERT,212.83,297.87,59.991,1504941304,"274151322000068","219011344069620",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,899068.7,899068.7,22107,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941356,2451948.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1504941304,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21737,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941358,2451949.00
09/09/2017 03:15,2,0.000,ALERT,213.06,301.77,59.991,1504941304,"201051344000594","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,843297.9,843297.9,21774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941360,2451950.00
09/09/2017 03:15,2,0.000,ALERT,213.74,301.17,60.039,1504941304,"201051344001203","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,833838.3,833838.3,21805,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941362,2451951.00
09/09/2017 03:15,2,0.000,ALERT,211.93,299.37,59.981,1504941304,"274151322000054","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21623,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941363,2451952.00
09/09/2017 03:15,2,0.000,ALERT,213.51,300.87,59.996,1504941304,"201051344000867","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,827395.0,827395.0,21805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941365,2451953.00
