ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 03:15,2,0.000,ALERT,213.51,301.17,60.012,1504941304,"201051344001093","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,830916.5,830916.5,21810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941367,2451954.00
09/09/2017 03:15,2,0.000,ALERT,213.06,301.17,59.996,1504941304,"201051344000900","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,849514.4,849514.4,21808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941369,2451955.00
09/09/2017 03:15,2,0.000,ALERT,213.29,300.27,60.002,1504941304,"201051344000648","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,835484.9,835484.9,21773,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941370,2451956.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.47,59.991,1504941304,"201051344000569","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,851004.5,851004.5,21742,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504941372,2451957.00
09/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1504941304,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,842029.2,842029.2,21777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941374,2451958.00
09/09/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1504941304,"201051344001158","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,825518.5,825518.5,21780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941376,2451959.00
09/09/2017 03:15,2,0.000,ALERT,213.74,301.47,60.028,1504941304,"201051344000576","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,840091.4,840091.4,21795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941378,2451960.00
09/09/2017 03:15,2,0.000,ALERT,212.16,297.87,59.991,1504941304,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1021214.1,1021214.1,21902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504941380,2451961.00
09/09/2017 03:30,2,0.000,ALERT,213.96,301.47,59.949,1504942204,"201051344000645","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,839007.4,839007.4,21768,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942206,2451962.00
09/09/2017 03:30,2,0.000,ALERT,212.61,298.77,59.970,1504942204,"274151322000085","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942207,2451963.00
09/09/2017 03:30,2,0.000,ALERT,214.19,301.17,59.949,1504942204,"201051344000633","219011344069620",0.00,7.70,0,296.96,302.68,0.0,0.0,0.000,826287.9,826287.9,21823,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942209,2451964.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.17,60.023,1504942204,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,830394.8,830394.8,21781,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942211,2451965.00
09/09/2017 03:30,2,0.000,ALERT,213.06,301.17,59.996,1504942204,"201051344000646","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,824429.0,824429.0,21774,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942213,2451966.00
09/09/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1504942204,"274151322000052","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942215,2451967.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.47,59.981,1504942204,"201051344000585","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,839050.2,839050.2,21770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942216,2451968.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1504942204,"201051344001230","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,828817.4,828817.4,21820,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942218,2451969.00
09/09/2017 03:30,2,0.000,ALERT,213.96,302.07,59.944,1504942204,"201051344000582","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,817649.6,817649.6,21759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942220,2451970.00
09/09/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1504942204,"201051344000955","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,838196.1,838196.1,21781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942222,2451971.00
09/09/2017 03:30,2,0.000,ALERT,212.38,298.17,59.965,1504942204,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,898000.3,898000.3,22099,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942224,2451972.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1504942204,"201051344000579","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,848890.1,848890.1,21782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942225,2451973.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1504942204,"201051344000890","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,832351.9,832351.9,21782,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942227,2451974.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.17,59.944,1504942204,"201051344000438","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,834511.1,834511.1,21766,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942229,2451975.00
09/09/2017 03:30,2,0.000,ALERT,213.74,300.57,59.970,1504942204,"201051344000417","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,736641.9,736641.9,21806,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942231,2451976.00
09/09/2017 03:30,2,0.000,ALERT,212.61,299.07,59.970,1504942204,"274151322000083","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942232,2451977.00
09/09/2017 03:30,2,0.000,ALERT,213.06,299.07,59.970,1504942204,"274151322000076","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942234,2451978.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.965,1504942204,"201051344000868","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,828680.7,828680.7,21795,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942236,2451979.00
09/09/2017 03:30,2,0.000,ALERT,212.38,300.27,59.944,1504942204,"274151322000095","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21686,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942238,2451980.00
09/09/2017 03:30,2,0.000,ALERT,213.29,301.17,59.970,1504942204,"201051344000988","219011344069620",0.00,8.50,0,296.36,302.98,0.0,0.0,0.000,708897.9,708897.9,21754,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942240,2451981.00
09/09/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1504942204,"201051344001025","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,835805.9,835805.9,21765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942242,2451982.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.47,59.970,1504942204,"201051344000458","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,839699.7,839699.7,21761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942244,2451983.00
09/09/2017 03:30,2,0.000,ALERT,213.96,301.17,59.981,1504942204,"201051344000853","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,841208.5,841208.5,21791,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942245,2451984.00
09/09/2017 03:30,2,0.000,ALERT,213.74,301.17,59.954,1504942204,"201051344000685","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,834290.2,834290.2,21813,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942247,2451985.00
09/09/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1504942204,"201051344000917","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,830943.3,830943.3,21806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942249,2451986.00
09/09/2017 03:30,2,0.000,ALERT,213.74,301.47,60.002,1504942204,"201051344001145","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,839028.5,839028.5,21790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942251,2451987.00
09/09/2017 03:30,2,0.000,ALERT,213.51,300.57,59.975,1504942204,"201051344000651","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,828082.9,828082.9,21781,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942253,2451988.00
09/09/2017 03:30,2,0.000,ALERT,211.93,298.47,59.981,1504942204,"274151322000088","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21657,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942254,2451989.00
09/09/2017 03:30,2,0.000,ALERT,213.06,298.17,59.986,1504942204,"274151322000068","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,899068.7,899068.7,22109,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942256,2451990.00
09/09/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1504942204,"201051344001135","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,823652.7,823652.7,21739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942258,2451991.00
09/09/2017 03:30,2,0.000,ALERT,213.29,301.77,59.986,1504942204,"201051344000594","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,843297.9,843297.9,21776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942260,2451992.00
09/09/2017 03:30,2,0.000,ALERT,213.74,300.87,60.007,1504942204,"201051344001203","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,833838.3,833838.3,21807,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942261,2451993.00
09/09/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1504942204,"274151322000054","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942263,2451994.00
09/09/2017 03:30,2,0.000,ALERT,213.74,300.87,60.034,1504942204,"201051344000867","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,827395.0,827395.0,21807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942265,2451995.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1504942204,"201051344001093","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,830916.5,830916.5,21812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942267,2451996.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.47,59.986,1504942204,"201051344000900","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,849514.4,849514.4,21810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942269,2451997.00
09/09/2017 03:30,2,0.000,ALERT,213.74,300.87,60.007,1504942204,"201051344000648","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,835484.9,835484.9,21775,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942270,2451998.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1504942204,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,851004.5,851004.5,21744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942272,2451999.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.77,60.023,1504942204,"201051344000983","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,842029.2,842029.2,21779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942274,2452000.00
09/09/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1504942204,"201051344001158","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,825518.5,825518.5,21782,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942276,2452001.00
09/09/2017 03:30,2,0.000,ALERT,213.96,301.77,60.023,1504942204,"201051344000576","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,840091.4,840091.4,21797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504942278,2452002.00
09/09/2017 03:30,2,0.000,ALERT,212.61,298.17,59.986,1504942204,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21904,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504942279,2452003.00
09/09/2017 03:45,2,0.000,ALERT,213.96,301.47,59.954,1504943103,"201051344000645","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,839007.4,839007.4,21770,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943105,2452004.00
09/09/2017 03:45,2,0.000,ALERT,212.61,299.37,59.917,1504943103,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21649,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943107,2452005.00
09/09/2017 03:45,2,0.000,ALERT,214.19,301.17,59.954,1504943103,"201051344000633","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,826287.9,826287.9,21825,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943108,2452006.00
09/09/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1504943103,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,830394.8,830394.8,21783,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943110,2452007.00
09/09/2017 03:45,2,0.000,ALERT,213.29,301.47,59.954,1504943103,"201051344000646","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,824429.0,824429.0,21776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943112,2452008.00
09/09/2017 03:45,2,0.000,ALERT,212.38,298.77,59.949,1504943103,"274151322000052","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21648,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943114,2452009.00
09/09/2017 03:45,2,0.000,ALERT,213.96,301.77,59.954,1504943103,"201051344000585","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,839050.2,839050.2,21772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943116,2452010.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.77,59.954,1504943103,"201051344001230","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,828817.4,828817.4,21822,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943117,2452011.00
09/09/2017 03:45,2,0.000,ALERT,214.19,302.37,59.954,1504943103,"201051344000582","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,817649.6,817649.6,21761,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943119,2452012.00
09/09/2017 03:45,2,0.000,ALERT,213.29,301.47,59.949,1504943103,"201051344000955","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,838196.1,838196.1,21783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943121,2452013.00
09/09/2017 03:45,2,0.000,ALERT,212.61,298.77,59.954,1504943103,"274151322000094","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,898000.3,898000.3,22101,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943123,2452014.00
09/09/2017 03:45,2,0.000,ALERT,213.51,302.07,59.938,1504943103,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,848890.1,848890.1,21784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943125,2452015.00
09/09/2017 03:45,2,0.000,ALERT,213.51,302.37,59.954,1504943103,"201051344000890","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,832351.9,832351.9,21784,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943126,2452016.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1504943103,"201051344000438","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,834511.1,834511.1,21768,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943128,2452017.00
09/09/2017 03:45,2,0.000,ALERT,213.96,301.17,59.954,1504943103,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,736641.9,736641.9,21808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943130,2452018.00
09/09/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1504943103,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21664,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943132,2452019.00
09/09/2017 03:45,2,0.000,ALERT,213.29,299.07,59.970,1504943103,"274151322000076","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21653,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943133,2452020.00
09/09/2017 03:45,2,0.000,ALERT,213.74,302.37,59.917,1504943103,"201051344000868","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,828680.7,828680.7,21797,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943135,2452021.00
09/09/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1504943103,"274151322000095","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21688,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943137,2452022.00
09/09/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1504943103,"201051344000988","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,708897.9,708897.9,21756,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943139,2452023.00
09/09/2017 03:45,2,0.000,ALERT,213.51,300.87,59.954,1504943103,"201051344001025","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,835805.9,835805.9,21767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943141,2452024.00
09/09/2017 03:45,2,0.000,ALERT,213.51,301.77,59.981,1504943103,"201051344000458","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,839699.7,839699.7,21763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943143,2452025.00
09/09/2017 03:45,2,0.000,ALERT,214.19,301.47,59.959,1504943103,"201051344000853","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,841208.5,841208.5,21793,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943145,2452026.00
09/09/2017 03:45,2,0.000,ALERT,214.19,301.77,59.954,1504943103,"201051344000685","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,834290.2,834290.2,21815,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943146,2452027.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1504943103,"201051344000917","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,830943.3,830943.3,21808,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943148,2452028.00
09/09/2017 03:45,2,0.000,ALERT,213.96,301.77,59.996,1504943103,"201051344001145","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,839028.5,839028.5,21792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943150,2452029.00
09/09/2017 03:45,2,0.000,ALERT,213.74,300.87,59.959,1504943103,"201051344000651","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,828082.9,828082.9,21783,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943152,2452030.00
09/09/2017 03:45,2,0.000,ALERT,212.16,299.07,59.938,1504943103,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21659,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943154,2452031.00
09/09/2017 03:45,2,0.000,ALERT,213.29,298.47,59.954,1504943103,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,899068.7,899068.7,22111,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943155,2452032.00
09/09/2017 03:45,2,0.000,ALERT,213.29,301.47,59.949,1504943103,"201051344001135","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,823652.7,823652.7,21741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943157,2452033.00
09/09/2017 03:45,2,0.000,ALERT,213.29,302.07,59.996,1504943103,"201051344000594","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,843297.9,843297.9,21778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943159,2452034.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1504943103,"201051344001203","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,833838.3,833838.3,21809,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943161,2452035.00
09/09/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1504943103,"274151322000054","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943162,2452036.00
09/09/2017 03:45,2,0.000,ALERT,213.96,301.47,59.965,1504943103,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,827395.0,827395.0,21809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943164,2452037.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.47,59.965,1504943103,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,830916.5,830916.5,21814,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943167,2452038.00
09/09/2017 03:45,2,0.000,ALERT,213.51,301.77,59.959,1504943103,"201051344000900","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,849514.4,849514.4,21812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943168,2452039.00
09/09/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1504943103,"201051344000648","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,835484.9,835484.9,21777,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943170,2452040.00
09/09/2017 03:45,2,0.000,ALERT,213.74,302.37,59.965,1504943103,"201051344000569","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,851004.5,851004.5,21746,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943172,2452041.00
09/09/2017 03:45,2,0.000,ALERT,213.51,301.77,59.965,1504943103,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,842029.2,842029.2,21781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943174,2452042.00
09/09/2017 03:45,2,0.000,ALERT,213.74,301.47,59.981,1504943103,"201051344001158","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,825518.5,825518.5,21784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504943176,2452043.00
09/09/2017 03:45,2,0.000,ALERT,214.19,302.37,59.970,1504943103,"201051344000576","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,840091.4,840091.4,21799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943178,2452044.00
09/09/2017 03:45,2,0.000,ALERT,212.83,298.77,59.970,1504943103,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21906,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504943179,2452045.00
09/09/2017 04:00,2,0.000,ALERT,213.96,301.17,60.002,1504944003,"201051344000645","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,839007.4,839007.4,21772,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944005,2452046.00
09/09/2017 04:00,2,0.000,ALERT,212.61,299.07,59.991,1504944003,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21651,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944007,2452047.00
09/09/2017 04:00,2,0.000,ALERT,214.19,301.17,59.991,1504944003,"201051344000633","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,826287.9,826287.9,21827,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944009,2452048.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.17,59.996,1504944003,"201051344000469","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,830394.8,830394.8,21785,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944011,2452049.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.47,60.002,1504944003,"201051344000646","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,824429.0,824429.0,21778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944013,2452050.00
09/09/2017 04:00,2,0.000,ALERT,211.93,299.67,59.986,1504944003,"274151322000052","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21650,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944015,2452051.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.77,59.996,1504944003,"201051344000585","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,839050.2,839050.2,21774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944016,2452052.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.77,59.991,1504944003,"201051344001230","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,828817.4,828817.4,21824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944018,2452053.00
09/09/2017 04:00,2,0.000,ALERT,213.96,302.37,59.991,1504944003,"201051344000582","219011344069620",0.00,7.00,0,300.57,303.58,0.0,0.0,0.000,817649.6,817649.6,21763,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944020,2452054.00
09/09/2017 04:00,2,0.000,ALERT,213.06,301.47,59.970,1504944003,"201051344000955","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,838196.1,838196.1,21785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944022,2452055.00
09/09/2017 04:00,2,0.000,ALERT,212.16,298.47,60.012,1504944003,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,898000.3,898000.3,22103,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944024,2452056.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.77,59.996,1504944003,"201051344000579","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,848890.1,848890.1,21786,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944026,2452057.00
09/09/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1504944003,"201051344000890","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,832351.9,832351.9,21786,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944027,2452058.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.47,60.002,1504944003,"201051344000438","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,834511.1,834511.1,21770,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944029,2452059.00
09/09/2017 04:00,2,0.000,ALERT,213.74,300.87,59.986,1504944003,"201051344000417","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,736641.9,736641.9,21810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944031,2452060.00
09/09/2017 04:00,2,0.000,ALERT,212.16,298.77,59.996,1504944003,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944033,2452061.00
09/09/2017 04:00,2,0.000,ALERT,212.83,299.07,59.991,1504944003,"274151322000076","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21655,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944034,2452062.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.77,59.991,1504944003,"201051344000868","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,828680.7,828680.7,21799,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944036,2452063.00
09/09/2017 04:00,2,0.000,ALERT,212.16,299.97,59.981,1504944003,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21690,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944038,2452064.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.17,60.034,1504944003,"201051344000988","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,708897.9,708897.9,21758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944040,2452065.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.17,59.996,1504944003,"201051344001025","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,835805.9,835805.9,21769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944042,2452066.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.17,59.996,1504944003,"201051344000458","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,839699.7,839699.7,21765,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944044,2452067.00
09/09/2017 04:00,2,0.000,ALERT,213.96,301.17,60.002,1504944003,"201051344000853","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,841208.5,841208.5,21795,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944045,2452068.00
09/09/2017 04:00,2,0.000,ALERT,213.96,301.77,59.996,1504944003,"201051344000685","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,834290.2,834290.2,21817,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944047,2452069.00
09/09/2017 04:00,2,0.000,ALERT,213.74,300.87,60.034,1504944003,"201051344000917","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,830943.3,830943.3,21810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944049,2452070.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.77,59.991,1504944003,"201051344001145","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,839028.5,839028.5,21794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944051,2452071.00
09/09/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1504944003,"201051344000651","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21785,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944053,2452072.00
09/09/2017 04:00,2,0.000,ALERT,211.93,298.77,59.986,1504944003,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21661,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944054,2452073.00
09/09/2017 04:00,2,0.000,ALERT,212.83,298.47,59.991,1504944003,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,899068.7,899068.7,22113,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944056,2452074.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.47,59.996,1504944003,"201051344001135","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944058,2452075.00
09/09/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1504944003,"201051344000594","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,843297.9,843297.9,21780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944060,2452076.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.17,59.970,1504944003,"201051344001203","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,833838.3,833838.3,21811,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944062,2452077.00
09/09/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1504944003,"274151322000054","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944063,2452078.00
09/09/2017 04:00,2,0.000,ALERT,213.51,300.87,59.991,1504944003,"201051344000867","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,827395.0,827395.0,21811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944065,2452079.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.47,59.986,1504944003,"201051344001093","219011344069620",0.00,8.50,0,299.67,302.68,0.0,0.0,0.000,830916.5,830916.5,21816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944067,2452080.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1504944003,"201051344000900","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,849514.4,849514.4,21814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944069,2452081.00
09/09/2017 04:00,2,0.000,ALERT,213.51,300.27,59.986,1504944003,"201051344000648","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,835484.9,835484.9,21779,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944071,2452082.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.47,59.991,1504944003,"201051344000569","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,851004.5,851004.5,21748,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944073,2452083.00
09/09/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1504944003,"201051344000983","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,842029.2,842029.2,21783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944074,2452084.00
09/09/2017 04:00,2,0.000,ALERT,213.51,301.17,59.986,1504944003,"201051344001158","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,825518.5,825518.5,21786,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944076,2452085.00
09/09/2017 04:00,2,0.000,ALERT,213.74,301.77,59.991,1504944003,"201051344000576","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,840091.4,840091.4,21801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944078,2452086.00
09/09/2017 04:00,2,0.000,ALERT,211.93,297.26,59.986,1504944003,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944080,2452087.00
09/09/2017 04:15,2,0.000,ALERT,213.96,301.17,59.970,1504944903,"201051344000645","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,839007.4,839007.4,21774,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944905,2452088.00
09/09/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1504944903,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1039570.1,1039570.1,21653,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944907,2452089.00
09/09/2017 04:15,2,0.000,ALERT,214.19,300.87,59.959,1504944903,"201051344000633","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,826287.9,826287.9,21829,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944909,2452090.00
09/09/2017 04:15,2,0.000,ALERT,213.51,300.87,59.970,1504944903,"201051344000469","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,830394.8,830394.8,21787,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944911,2452091.00
09/09/2017 04:15,2,0.000,ALERT,213.29,300.87,59.933,1504944903,"201051344000646","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,824429.0,824429.0,21780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944913,2452092.00
09/09/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1504944903,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1083905.0,1083905.0,21652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944914,2452093.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.87,59.981,1504944903,"201051344000585","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,839050.2,839050.2,21776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944916,2452094.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1504944903,"201051344001230","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,828817.4,828817.4,21826,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944918,2452095.00
09/09/2017 04:15,2,0.000,ALERT,213.96,301.77,59.975,1504944903,"201051344000582","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,817649.6,817649.6,21765,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944920,2452096.00
09/09/2017 04:15,2,0.000,ALERT,213.06,300.87,59.959,1504944903,"201051344000955","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,838196.1,838196.1,21787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944922,2452097.00
09/09/2017 04:15,2,0.000,ALERT,212.61,298.77,59.965,1504944903,"274151322000094","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,898000.3,898000.3,22105,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944923,2452098.00
