ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 04:15,2,0.000,ALERT,213.51,301.77,59.975,1504944903,"201051344000579","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,848890.1,848890.1,21788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944925,2452099.00
09/09/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1504944903,"201051344000890","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,832351.9,832351.9,21788,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944927,2452100.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.87,59.975,1504944903,"201051344000438","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,834511.1,834511.1,21772,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944929,2452101.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.27,59.970,1504944903,"201051344000417","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,736641.9,736641.9,21812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944931,2452102.00
09/09/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1504944903,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21668,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944932,2452103.00
09/09/2017 04:15,2,0.000,ALERT,213.29,299.37,59.981,1504944903,"274151322000076","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1145987.2,1145987.2,21657,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944934,2452104.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.77,59.933,1504944903,"201051344000868","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,828680.7,828680.7,21801,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944936,2452105.00
09/09/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1504944903,"274151322000095","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21692,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944938,2452106.00
09/09/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1504944903,"201051344000988","219011344069620",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21760,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944940,2452107.00
09/09/2017 04:15,2,0.000,ALERT,213.51,300.27,59.970,1504944903,"201051344001025","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,835805.9,835805.9,21771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944942,2452108.00
09/09/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1504944903,"201051344000458","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,839699.7,839699.7,21767,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944943,2452109.00
09/09/2017 04:15,2,0.000,ALERT,213.96,301.17,60.002,1504944903,"201051344000853","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,841208.5,841208.5,21797,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944945,2452110.00
09/09/2017 04:15,2,0.000,ALERT,213.96,300.87,59.965,1504944903,"201051344000685","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21819,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944947,2452111.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.57,59.933,1504944903,"201051344000917","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,830943.3,830943.3,21812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944949,2452112.00
09/09/2017 04:15,2,0.000,ALERT,213.96,301.17,59.975,1504944903,"201051344001145","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,839028.5,839028.5,21796,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944950,2452113.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.27,59.981,1504944903,"201051344000651","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21787,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944952,2452114.00
09/09/2017 04:15,2,0.000,ALERT,212.16,299.07,59.933,1504944903,"274151322000088","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21663,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944954,2452115.00
09/09/2017 04:15,2,0.000,ALERT,213.29,298.77,59.975,1504944903,"274151322000068","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,899068.7,899068.7,22115,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944956,2452116.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.17,59.975,1504944903,"201051344001135","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,823652.7,823652.7,21745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944958,2452117.00
09/09/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1504944903,"201051344000594","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,843297.9,843297.9,21782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944959,2452118.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.57,59.975,1504944903,"201051344001203","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,833838.3,833838.3,21813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944961,2452119.00
09/09/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1504944903,"274151322000054","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944963,2452120.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.87,59.970,1504944903,"201051344000867","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,827395.0,827395.0,21813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944965,2452121.00
09/09/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1504944903,"201051344001093","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,830916.5,830916.5,21818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944967,2452122.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.17,59.975,1504944903,"201051344000900","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,849514.4,849514.4,21816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944968,2452123.00
09/09/2017 04:15,2,0.000,ALERT,213.74,300.57,60.018,1504944903,"201051344000648","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,835484.9,835484.9,21781,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944970,2452124.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.77,59.981,1504944903,"201051344000569","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,851004.5,851004.5,21750,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504944972,2452125.00
09/09/2017 04:15,2,0.000,ALERT,213.51,301.47,59.975,1504944903,"201051344000983","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,842029.2,842029.2,21785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944974,2452126.00
09/09/2017 04:15,2,0.000,ALERT,213.51,300.87,59.954,1504944903,"201051344001158","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,825518.5,825518.5,21788,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944976,2452127.00
09/09/2017 04:15,2,0.000,ALERT,213.96,301.47,59.981,1504944903,"201051344000576","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,840091.4,840091.4,21803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944977,2452128.00
09/09/2017 04:15,2,0.000,ALERT,212.61,298.77,59.970,1504944903,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1021214.1,1021214.1,21910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504944979,2452129.00
09/09/2017 04:30,2,0.000,ALERT,213.74,300.57,59.912,1504945804,"201051344000645","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,839007.4,839007.4,21776,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945806,2452130.00
09/09/2017 04:30,2,0.000,ALERT,212.61,298.47,59.959,1504945804,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1039570.1,1039570.1,21655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945807,2452131.00
09/09/2017 04:30,2,0.000,ALERT,213.96,300.57,59.959,1504945804,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,826287.9,826287.9,21831,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945809,2452132.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.57,59.959,1504945804,"201051344000469","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,830394.8,830394.8,21789,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945811,2452133.00
09/09/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1504945804,"201051344000646","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,824429.0,824429.0,21782,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945813,2452134.00
09/09/2017 04:30,2,0.000,ALERT,212.16,299.07,59.959,1504945804,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1083905.0,1083905.0,21654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945815,2452135.00
09/09/2017 04:30,2,0.000,ALERT,213.51,301.47,59.970,1504945804,"201051344000585","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,839050.2,839050.2,21778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945816,2452136.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.47,59.970,1504945804,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,828817.4,828817.4,21828,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945818,2452137.00
09/09/2017 04:30,2,0.000,ALERT,213.96,302.07,59.991,1504945804,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,817649.6,817649.6,21767,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945820,2452138.00
09/09/2017 04:30,2,0.000,ALERT,213.06,301.17,59.970,1504945804,"201051344000955","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,838196.1,838196.1,21789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945822,2452139.00
09/09/2017 04:30,2,0.000,ALERT,212.16,297.57,59.959,1504945804,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,898000.3,898000.3,22107,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945824,2452140.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.47,59.965,1504945804,"201051344000579","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,848890.1,848890.1,21790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945825,2452141.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.77,59.959,1504945804,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,832351.9,832351.9,21790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945827,2452142.00
09/09/2017 04:30,2,0.000,ALERT,213.51,301.17,59.965,1504945804,"201051344000438","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,834511.1,834511.1,21774,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945829,2452143.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.87,59.965,1504945804,"201051344000417","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,736641.9,736641.9,21814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945831,2452144.00
09/09/2017 04:30,2,0.000,ALERT,212.38,298.47,59.954,1504945804,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1072934.5,1072934.5,21670,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945832,2452145.00
09/09/2017 04:30,2,0.000,ALERT,213.06,298.77,59.933,1504945804,"274151322000076","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,1145987.2,1145987.2,21659,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945834,2452146.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.47,59.975,1504945804,"201051344000868","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,828680.7,828680.7,21803,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945836,2452147.00
09/09/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1504945804,"274151322000095","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1134933.6,1134933.6,21694,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945838,2452148.00
09/09/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1504945804,"201051344000988","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,708897.9,708897.9,21762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945840,2452149.00
09/09/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1504945804,"201051344001025","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,835805.9,835805.9,21773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945842,2452150.00
09/09/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1504945804,"201051344000458","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,839699.7,839699.7,21769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945844,2452151.00
09/09/2017 04:30,2,0.000,ALERT,213.74,300.57,59.975,1504945804,"201051344000853","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,841208.5,841208.5,21799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945846,2452152.00
09/09/2017 04:30,2,0.000,ALERT,213.74,301.47,59.981,1504945804,"201051344000685","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,834290.2,834290.2,21821,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945848,2452153.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.57,59.959,1504945804,"201051344000917","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,830943.3,830943.3,21814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945849,2452154.00
09/09/2017 04:30,2,0.000,ALERT,213.74,301.47,59.970,1504945804,"201051344001145","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,839028.5,839028.5,21798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945851,2452155.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.87,59.986,1504945804,"201051344000651","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,828082.9,828082.9,21789,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945853,2452156.00
09/09/2017 04:30,2,0.000,ALERT,211.93,298.47,59.970,1504945804,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1029895.6,1029895.6,21665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945855,2452157.00
09/09/2017 04:30,2,0.000,ALERT,213.06,297.57,60.007,1504945804,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,899068.7,899068.7,22117,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945856,2452158.00
09/09/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1504945804,"201051344001135","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,823652.7,823652.7,21747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945858,2452159.00
09/09/2017 04:30,2,0.000,ALERT,212.83,301.47,59.944,1504945804,"201051344000594","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,843297.9,843297.9,21784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945860,2452160.00
09/09/2017 04:30,2,0.000,ALERT,213.29,300.87,59.981,1504945804,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,833838.3,833838.3,21815,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945862,2452161.00
09/09/2017 04:30,2,0.000,ALERT,212.38,299.07,59.975,1504945804,"274151322000054","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1045283.0,1045283.0,21633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945864,2452162.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.87,60.028,1504945804,"201051344000867","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,827395.0,827395.0,21815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945865,2452163.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1504945804,"201051344001093","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,830916.5,830916.5,21820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945867,2452164.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.17,59.981,1504945804,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,849514.4,849514.4,21818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945869,2452165.00
09/09/2017 04:30,2,0.000,ALERT,213.51,300.27,59.986,1504945804,"201051344000648","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,835484.9,835484.9,21783,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945871,2452166.00
09/09/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1504945804,"201051344000569","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,851004.5,851004.5,21752,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945873,2452167.00
09/09/2017 04:30,2,0.000,ALERT,213.29,301.17,59.986,1504945804,"201051344000983","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,842029.2,842029.2,21787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945875,2452168.00
09/09/2017 04:30,2,0.000,ALERT,213.29,300.57,59.949,1504945804,"201051344001158","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,825518.5,825518.5,21790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504945876,2452169.00
09/09/2017 04:30,2,0.000,ALERT,213.51,301.17,59.986,1504945804,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,840091.4,840091.4,21805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945878,2452170.00
09/09/2017 04:30,2,0.000,ALERT,212.38,297.57,59.981,1504945804,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504945880,2452171.00
09/09/2017 04:45,2,0.000,ALERT,213.74,300.57,59.996,1504946704,"201051344000645","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,839007.4,839007.4,21778,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946706,2452172.00
09/09/2017 04:45,2,0.000,ALERT,212.38,299.37,59.996,1504946704,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21657,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504946708,2452173.00
09/09/2017 04:45,2,0.000,ALERT,213.96,300.57,59.991,1504946704,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,826287.9,826287.9,21833,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946710,2452174.00
09/09/2017 04:45,2,0.000,ALERT,213.29,300.87,60.034,1504946704,"201051344000469","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,830394.8,830394.8,21791,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946711,2452175.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.17,60.007,1504946704,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,824429.0,824429.0,21784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946713,2452176.00
09/09/2017 04:45,2,0.000,ALERT,212.16,299.07,60.023,1504946704,"274151322000052","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946715,2452177.00
09/09/2017 04:45,2,0.000,ALERT,213.74,301.17,60.002,1504946704,"201051344000585","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,839050.2,839050.2,21780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946717,2452178.00
09/09/2017 04:45,2,0.000,ALERT,213.51,301.47,59.996,1504946704,"201051344001230","219011344069620",0.00,7.30,0,299.67,302.68,0.0,0.0,0.000,828817.4,828817.4,21830,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946719,2452179.00
09/09/2017 04:45,2,0.000,ALERT,214.19,302.07,59.996,1504946704,"201051344000582","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,817649.6,817649.6,21769,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946720,2452180.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.17,60.002,1504946704,"201051344000955","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,838196.1,838196.1,21791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946722,2452181.00
09/09/2017 04:45,2,0.000,ALERT,212.38,298.47,59.996,1504946704,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,898000.3,898000.3,22109,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946724,2452182.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.47,60.002,1504946704,"201051344000579","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,848890.1,848890.1,21792,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946726,2452183.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1504946704,"201051344000890","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,832351.9,832351.9,21792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946727,2452184.00
09/09/2017 04:45,2,0.000,ALERT,213.74,301.17,60.002,1504946704,"201051344000438","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,834511.1,834511.1,21776,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504946729,2452185.00
09/09/2017 04:45,2,0.000,ALERT,213.74,300.87,59.996,1504946704,"201051344000417","219011344069620",0.00,7.70,0,299.07,302.07,0.0,0.0,0.000,736641.9,736641.9,21816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946731,2452186.00
09/09/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1504946704,"274151322000083","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21672,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946733,2452187.00
09/09/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1504946704,"274151322000076","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21661,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946735,2452188.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.77,59.996,1504946704,"201051344000868","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,828680.7,828680.7,21805,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946737,2452189.00
09/09/2017 04:45,2,0.000,ALERT,212.38,299.97,60.018,1504946704,"274151322000095","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21696,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946739,2452190.00
09/09/2017 04:45,2,0.000,ALERT,213.06,300.87,59.991,1504946704,"201051344000988","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,708897.9,708897.9,21764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946740,2452191.00
09/09/2017 04:45,2,0.000,ALERT,213.51,300.57,59.991,1504946704,"201051344001025","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,835805.9,835805.9,21775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946742,2452192.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1504946704,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,839699.7,839699.7,21771,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946744,2452193.00
09/09/2017 04:45,2,0.000,ALERT,213.74,300.87,60.018,1504946704,"201051344000853","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,841208.5,841208.5,21801,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946746,2452194.00
09/09/2017 04:45,2,0.000,ALERT,213.96,301.17,60.028,1504946704,"201051344000685","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,834290.2,834290.2,21823,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946747,2452195.00
09/09/2017 04:45,2,0.000,ALERT,213.74,300.87,59.991,1504946704,"201051344000917","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,830943.3,830943.3,21816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946749,2452196.00
09/09/2017 04:45,2,0.000,ALERT,213.96,301.47,60.018,1504946704,"201051344001145","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,839028.5,839028.5,21800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946751,2452197.00
09/09/2017 04:45,2,0.000,ALERT,213.74,300.57,59.981,1504946704,"201051344000651","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21791,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946753,2452198.00
09/09/2017 04:45,2,0.000,ALERT,211.70,298.77,59.975,1504946704,"274151322000088","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21667,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946755,2452199.00
09/09/2017 04:45,2,0.000,ALERT,213.06,298.17,59.981,1504946704,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,899068.7,899068.7,22119,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946756,2452200.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1504946704,"201051344001135","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,823652.7,823652.7,21749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504946758,2452201.00
09/09/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1504946704,"201051344000594","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,843297.9,843297.9,21786,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946760,2452202.00
09/09/2017 04:45,2,0.000,ALERT,213.51,300.87,59.981,1504946704,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,833838.3,833838.3,21817,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946762,2452203.00
09/09/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1504946704,"274151322000054","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946764,2452204.00
09/09/2017 04:45,2,0.000,ALERT,213.51,300.57,59.954,1504946704,"201051344000867","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,827395.0,827395.0,21817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946766,2452205.00
09/09/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1504946704,"201051344001093","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,830916.5,830916.5,21822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946767,2452206.00
09/09/2017 04:45,2,0.000,ALERT,213.29,300.87,59.996,1504946704,"201051344000900","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21820,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946769,2452207.00
09/09/2017 04:45,2,0.000,ALERT,213.51,300.27,59.981,1504946704,"201051344000648","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,835484.9,835484.9,21785,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946771,2452208.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1504946704,"201051344000569","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21754,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946773,2452209.00
09/09/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1504946704,"201051344000983","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,842029.2,842029.2,21789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946775,2452210.00
09/09/2017 04:45,2,0.000,ALERT,213.51,300.87,59.944,1504946704,"201051344001158","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,825518.5,825518.5,21792,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946776,2452211.00
09/09/2017 04:45,2,0.000,ALERT,213.96,301.47,60.018,1504946704,"201051344000576","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,840091.4,840091.4,21807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946778,2452212.00
09/09/2017 04:45,2,0.000,ALERT,212.61,298.17,59.975,1504946704,"274151322000087","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504946780,2452213.00
09/09/2017 05:00,2,0.000,ALERT,213.74,300.87,59.954,1504947603,"201051344000645","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,839007.4,839007.4,21780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947605,2452214.00
09/09/2017 05:00,2,0.000,ALERT,212.61,299.07,59.949,1504947603,"274151322000085","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1039570.1,1039570.1,21659,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947607,2452215.00
09/09/2017 05:00,2,0.000,ALERT,213.96,300.87,59.954,1504947603,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,826287.9,826287.9,21835,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947609,2452216.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.17,59.986,1504947603,"201051344000469","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,830394.8,830394.8,21793,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947611,2452217.00
09/09/2017 05:00,2,0.000,ALERT,212.83,300.57,59.917,1504947603,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,824429.0,824429.0,21786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947612,2452218.00
09/09/2017 05:00,2,0.000,ALERT,212.16,299.37,59.938,1504947603,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1083905.0,1083905.0,21658,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947614,2452219.00
09/09/2017 05:00,2,0.000,ALERT,213.51,301.17,59.949,1504947603,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,839050.2,839050.2,21782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947616,2452220.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.87,59.954,1504947603,"201051344001230","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,828817.4,828817.4,21832,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947618,2452221.00
09/09/2017 05:00,2,0.000,ALERT,213.74,301.77,59.949,1504947603,"201051344000582","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,817649.6,817649.6,21771,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947619,2452222.00
09/09/2017 05:00,2,0.000,ALERT,212.83,300.57,59.912,1504947603,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,838196.1,838196.1,21793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947621,2452223.00
09/09/2017 05:00,2,0.000,ALERT,212.61,298.47,59.944,1504947603,"274151322000094","219011344069620",0.00,6.70,0,296.96,299.97,0.0,0.0,0.000,898000.3,898000.3,22111,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947623,2452224.00
09/09/2017 05:00,2,0.000,ALERT,213.51,301.77,59.949,1504947603,"201051344000579","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,848890.1,848890.1,21794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947625,2452225.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.17,59.944,1504947603,"201051344000890","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,832351.9,832351.9,21794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947627,2452226.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.57,59.944,1504947603,"201051344000438","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,834511.1,834511.1,21778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947629,2452227.00
09/09/2017 05:00,2,0.000,ALERT,213.51,300.27,59.959,1504947603,"201051344000417","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,736641.9,736641.9,21818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947631,2452228.00
09/09/2017 05:00,2,0.000,ALERT,212.38,299.37,59.954,1504947603,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21674,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947633,2452229.00
09/09/2017 05:00,2,0.000,ALERT,213.06,299.07,59.944,1504947603,"274151322000076","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21663,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947635,2452230.00
09/09/2017 05:00,2,0.000,ALERT,213.29,302.07,59.907,1504947603,"201051344000868","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,828680.7,828680.7,21807,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947636,2452231.00
09/09/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1504947603,"274151322000095","219011344069620",0.00,6.70,0,298.47,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21698,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947638,2452232.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.47,59.959,1504947603,"201051344000988","219011344069620",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,708897.9,708897.9,21766,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947640,2452233.00
09/09/2017 05:00,2,0.000,ALERT,213.06,299.97,59.959,1504947603,"201051344001025","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,835805.9,835805.9,21777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947642,2452234.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.47,59.954,1504947603,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,839699.7,839699.7,21773,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947644,2452235.00
09/09/2017 05:00,2,0.000,ALERT,213.96,301.47,59.949,1504947603,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,841208.5,841208.5,21803,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947645,2452236.00
09/09/2017 05:00,2,0.000,ALERT,213.51,300.87,59.954,1504947603,"201051344000685","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,834290.2,834290.2,21825,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947647,2452237.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.27,59.922,1504947603,"201051344000917","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,830943.3,830943.3,21818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947649,2452238.00
09/09/2017 05:00,2,0.000,ALERT,213.51,300.87,59.959,1504947603,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,839028.5,839028.5,21802,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947651,2452239.00
09/09/2017 05:00,2,0.000,ALERT,213.29,299.97,59.928,1504947603,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,828082.9,828082.9,21793,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947653,2452240.00
09/09/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1504947603,"274151322000088","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1029895.6,1029895.6,21669,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947654,2452241.00
09/09/2017 05:00,2,0.000,ALERT,212.83,298.17,59.954,1504947603,"274151322000068","219011344069620",0.00,8.50,0,296.96,299.67,0.0,0.0,0.000,899068.7,899068.7,22121,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947656,2452242.00
09/09/2017 05:00,2,0.000,ALERT,213.06,301.17,59.959,1504947603,"201051344001135","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,823652.7,823652.7,21751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947658,2452243.00
