ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 05:00,2,0.000,ALERT,213.06,302.07,59.991,1504947603,"201051344000594","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,843297.9,843297.9,21788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947660,2452244.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.57,59.965,1504947603,"201051344001203","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,833838.3,833838.3,21819,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947661,2452245.00
09/09/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1504947603,"274151322000054","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1045283.0,1045283.0,21637,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947663,2452246.00
09/09/2017 05:00,2,0.000,ALERT,213.51,301.17,59.959,1504947603,"201051344000867","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,827395.0,827395.0,21819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947665,2452247.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1504947603,"201051344001093","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,830916.5,830916.5,21824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947667,2452248.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.17,59.965,1504947603,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,849514.4,849514.4,21822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947669,2452249.00
09/09/2017 05:00,2,0.000,ALERT,213.51,300.57,60.002,1504947603,"201051344000648","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,835484.9,835484.9,21787,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947671,2452250.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.77,59.938,1504947603,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,851004.5,851004.5,21756,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947673,2452251.00
09/09/2017 05:00,2,0.000,ALERT,213.29,301.47,59.965,1504947603,"201051344000983","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,842029.2,842029.2,21791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947674,2452252.00
09/09/2017 05:00,2,0.000,ALERT,213.29,300.87,59.970,1504947603,"201051344001158","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,825518.5,825518.5,21794,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947676,2452253.00
09/09/2017 05:00,2,0.000,ALERT,213.74,301.77,59.959,1504947603,"201051344000576","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,840091.4,840091.4,21809,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504947678,2452254.00
09/09/2017 05:00,2,0.000,ALERT,212.16,298.17,59.965,1504947603,"274151322000087","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1021214.1,1021214.1,21916,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504947680,2452255.00
09/09/2017 05:15,2,0.000,ALERT,213.51,300.87,59.970,1504948504,"201051344000645","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,839007.4,839007.4,21782,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948506,2452256.00
09/09/2017 05:15,2,0.000,ALERT,212.16,298.77,59.996,1504948504,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21661,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948508,2452257.00
09/09/2017 05:15,2,0.000,ALERT,213.51,300.87,59.981,1504948504,"201051344000633","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,826287.9,826287.9,21837,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948509,2452258.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.17,59.981,1504948504,"201051344000469","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,830394.8,830394.8,21795,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948511,2452259.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.47,59.949,1504948504,"201051344000646","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,824429.0,824429.0,21788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948513,2452260.00
09/09/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1504948504,"274151322000052","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21660,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948515,2452261.00
09/09/2017 05:15,2,0.000,ALERT,213.51,301.77,59.981,1504948504,"201051344000585","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,839050.2,839050.2,21784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948517,2452262.00
09/09/2017 05:15,2,0.000,ALERT,213.29,302.07,59.954,1504948504,"201051344001230","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,828817.4,828817.4,21834,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948518,2452263.00
09/09/2017 05:15,2,0.000,ALERT,213.74,302.37,59.981,1504948504,"201051344000582","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,817649.6,817649.6,21773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948520,2452264.00
09/09/2017 05:15,2,0.000,ALERT,212.83,301.47,59.986,1504948504,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,838196.1,838196.1,21795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948522,2452265.00
09/09/2017 05:15,2,0.000,ALERT,212.16,298.47,59.949,1504948504,"274151322000094","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,898000.3,898000.3,22113,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948524,2452266.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.77,59.986,1504948504,"201051344000579","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,848890.1,848890.1,21796,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948525,2452267.00
09/09/2017 05:15,2,0.000,ALERT,213.06,302.07,60.012,1504948504,"201051344000890","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,832351.9,832351.9,21796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948527,2452268.00
09/09/2017 05:15,2,0.000,ALERT,213.29,301.47,59.986,1504948504,"201051344000438","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,834511.1,834511.1,21780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948529,2452269.00
09/09/2017 05:15,2,0.000,ALERT,213.51,300.87,59.986,1504948504,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,736641.9,736641.9,21820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948531,2452270.00
09/09/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1504948504,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1072934.5,1072934.5,21676,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948533,2452271.00
09/09/2017 05:15,2,0.000,ALERT,212.83,298.77,59.959,1504948504,"274151322000076","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21665,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948535,2452272.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.77,59.991,1504948504,"201051344000868","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,828680.7,828680.7,21809,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948536,2452273.00
09/09/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1504948504,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21700,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948538,2452274.00
09/09/2017 05:15,2,0.000,ALERT,212.83,300.87,59.991,1504948504,"201051344000988","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,708897.9,708897.9,21768,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948540,2452275.00
09/09/2017 05:15,2,0.000,ALERT,213.29,300.57,59.944,1504948504,"201051344001025","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,835805.9,835805.9,21779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948542,2452276.00
09/09/2017 05:15,2,0.000,ALERT,213.06,300.87,59.991,1504948504,"201051344000458","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,839699.7,839699.7,21775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948544,2452277.00
09/09/2017 05:15,2,0.000,ALERT,213.51,300.87,59.986,1504948504,"201051344000853","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,841208.5,841208.5,21805,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948546,2452278.00
09/09/2017 05:15,2,0.000,ALERT,213.74,301.47,60.002,1504948504,"201051344000685","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,834290.2,834290.2,21827,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948548,2452279.00
09/09/2017 05:15,2,0.000,ALERT,213.51,301.17,59.991,1504948504,"201051344000917","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,830943.3,830943.3,21820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948550,2452280.00
09/09/2017 05:15,2,0.000,ALERT,213.51,301.77,59.991,1504948504,"201051344001145","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,839028.5,839028.5,21804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948551,2452281.00
09/09/2017 05:15,2,0.000,ALERT,213.51,300.87,60.028,1504948504,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,828082.9,828082.9,21795,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948553,2452282.00
09/09/2017 05:15,2,0.000,ALERT,211.48,298.17,59.944,1504948504,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21671,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948555,2452283.00
09/09/2017 05:15,2,0.000,ALERT,212.61,297.87,59.986,1504948504,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,899068.7,899068.7,22123,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948557,2452284.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.47,59.981,1504948504,"201051344001135","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,823652.7,823652.7,21753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948558,2452285.00
09/09/2017 05:15,2,0.000,ALERT,212.83,301.47,59.986,1504948504,"201051344000594","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,843297.9,843297.9,21790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948560,2452286.00
09/09/2017 05:15,2,0.000,ALERT,213.51,301.17,59.975,1504948504,"201051344001203","219011344069620",0.00,7.30,0,298.77,305.08,0.0,0.0,0.000,833838.3,833838.3,21821,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948562,2452287.00
09/09/2017 05:15,2,0.000,ALERT,211.93,299.37,59.981,1504948504,"274151322000054","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21639,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948564,2452288.00
09/09/2017 05:15,2,0.000,ALERT,213.06,300.27,59.949,1504948504,"201051344000867","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,827395.0,827395.0,21821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948566,2452289.00
09/09/2017 05:15,2,0.000,ALERT,213.29,301.47,59.986,1504948504,"201051344001093","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,830916.5,830916.5,21826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948567,2452290.00
09/09/2017 05:15,2,0.000,ALERT,212.83,300.87,59.981,1504948504,"201051344000900","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,849514.4,849514.4,21824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504948569,2452291.00
09/09/2017 05:15,2,0.000,ALERT,213.29,300.27,59.981,1504948504,"201051344000648","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,835484.9,835484.9,21789,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948571,2452292.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.47,59.991,1504948504,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,851004.5,851004.5,21758,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948573,2452293.00
09/09/2017 05:15,2,0.000,ALERT,213.06,301.17,59.981,1504948504,"201051344000983","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,842029.2,842029.2,21793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948575,2452294.00
09/09/2017 05:15,2,0.000,ALERT,213.06,300.87,59.965,1504948504,"201051344001158","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,825518.5,825518.5,21796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948577,2452295.00
09/09/2017 05:15,2,0.000,ALERT,213.51,301.47,59.986,1504948504,"201051344000576","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,840091.4,840091.4,21811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948578,2452296.00
09/09/2017 05:15,2,0.000,ALERT,212.16,297.87,59.981,1504948504,"274151322000087","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21918,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504948580,2452297.00
09/09/2017 05:30,2,0.000,ALERT,213.29,300.57,59.991,1504949403,"201051344000645","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,839007.4,839007.4,21784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949405,2452298.00
09/09/2017 05:30,2,0.000,ALERT,212.16,298.47,59.975,1504949403,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1039570.1,1039570.1,21663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949407,2452299.00
09/09/2017 05:30,2,0.000,ALERT,213.51,300.57,59.991,1504949403,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,826287.9,826287.9,21839,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949409,2452300.00
09/09/2017 05:30,2,0.000,ALERT,213.06,300.57,60.028,1504949403,"201051344000469","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,830394.8,830394.8,21797,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949411,2452301.00
09/09/2017 05:30,2,0.000,ALERT,212.61,301.17,59.986,1504949403,"201051344000646","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,824429.0,824429.0,21790,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949412,2452302.00
09/09/2017 05:30,2,0.000,ALERT,211.48,298.47,59.996,1504949403,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1083905.0,1083905.0,21662,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949414,2452303.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.47,59.986,1504949403,"201051344000585","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,839050.2,839050.2,21786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949416,2452304.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.47,59.986,1504949403,"201051344001230","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,828817.4,828817.4,21836,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949418,2452305.00
09/09/2017 05:30,2,0.000,ALERT,213.51,302.07,59.981,1504949403,"201051344000582","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,817649.6,817649.6,21775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949419,2452306.00
09/09/2017 05:30,2,0.000,ALERT,212.61,301.17,59.991,1504949403,"201051344000955","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,838196.1,838196.1,21797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949421,2452307.00
09/09/2017 05:30,2,0.000,ALERT,211.70,297.87,59.996,1504949403,"274151322000094","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,898000.3,898000.3,22115,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949423,2452308.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.47,59.954,1504949403,"201051344000579","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,848890.1,848890.1,21798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949425,2452309.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.77,60.007,1504949403,"201051344000890","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,832351.9,832351.9,21798,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949427,2452310.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.17,59.970,1504949403,"201051344000438","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,834511.1,834511.1,21782,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949428,2452311.00
09/09/2017 05:30,2,0.000,ALERT,213.29,300.57,60.012,1504949403,"201051344000417","219011344069620",0.00,7.30,0,299.37,302.37,0.0,0.0,0.000,736641.9,736641.9,21822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949430,2452312.00
09/09/2017 05:30,2,0.000,ALERT,211.93,298.47,60.012,1504949403,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21678,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949432,2452313.00
09/09/2017 05:30,2,0.000,ALERT,212.38,298.47,60.012,1504949403,"274151322000076","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1145987.2,1145987.2,21667,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949434,2452314.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.17,60.012,1504949403,"201051344000868","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,828680.7,828680.7,21811,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949436,2452315.00
09/09/2017 05:30,2,0.000,ALERT,211.70,299.37,59.996,1504949403,"274151322000095","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1134933.6,1134933.6,21702,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949437,2452316.00
09/09/2017 05:30,2,0.000,ALERT,212.83,300.57,60.034,1504949403,"201051344000988","219011344069620",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,708897.9,708897.9,21770,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949439,2452317.00
09/09/2017 05:30,2,0.000,ALERT,212.83,300.27,60.002,1504949403,"201051344001025","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,835805.9,835805.9,21781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949441,2452318.00
09/09/2017 05:30,2,0.000,ALERT,212.83,300.87,60.002,1504949403,"201051344000458","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,839699.7,839699.7,21777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949443,2452319.00
09/09/2017 05:30,2,0.000,ALERT,213.51,300.87,60.002,1504949403,"201051344000853","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,841208.5,841208.5,21807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949445,2452320.00
09/09/2017 05:30,2,0.000,ALERT,213.29,301.47,60.007,1504949403,"201051344000685","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,834290.2,834290.2,21829,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949446,2452321.00
09/09/2017 05:30,2,0.000,ALERT,213.29,300.87,60.007,1504949403,"201051344000917","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,830943.3,830943.3,21822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949448,2452322.00
09/09/2017 05:30,2,0.000,ALERT,213.51,301.77,59.996,1504949403,"201051344001145","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,839028.5,839028.5,21806,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949450,2452323.00
09/09/2017 05:30,2,0.000,ALERT,213.06,300.57,60.002,1504949403,"201051344000651","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,828082.9,828082.9,21797,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949452,2452324.00
09/09/2017 05:30,2,0.000,ALERT,211.48,298.17,60.002,1504949403,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21673,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949453,2452325.00
09/09/2017 05:30,2,0.000,ALERT,212.38,297.26,60.012,1504949403,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,899068.7,899068.7,22125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949455,2452326.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.17,60.002,1504949403,"201051344001135","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,823652.7,823652.7,21755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949457,2452327.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.47,60.002,1504949403,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,843297.9,843297.9,21792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949459,2452328.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.17,59.996,1504949403,"201051344001203","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,833838.3,833838.3,21823,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949461,2452329.00
09/09/2017 05:30,2,0.000,ALERT,211.70,298.17,60.007,1504949403,"274151322000054","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1045283.0,1045283.0,21641,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949462,2452330.00
09/09/2017 05:30,2,0.000,ALERT,213.06,300.57,60.002,1504949403,"201051344000867","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,827395.0,827395.0,21823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949464,2452331.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.47,59.996,1504949403,"201051344001093","219011344069620",0.00,8.00,0,299.67,302.68,0.0,0.0,0.000,830916.5,830916.5,21828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949466,2452332.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.17,60.028,1504949403,"201051344000900","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,849514.4,849514.4,21826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949468,2452333.00
09/09/2017 05:30,2,0.000,ALERT,213.06,300.27,59.991,1504949403,"201051344000648","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,835484.9,835484.9,21791,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949470,2452334.00
09/09/2017 05:30,2,0.000,ALERT,213.06,301.47,59.996,1504949403,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,851004.5,851004.5,21760,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949472,2452335.00
09/09/2017 05:30,2,0.000,ALERT,212.83,301.17,59.981,1504949403,"201051344000983","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,842029.2,842029.2,21795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949474,2452336.00
09/09/2017 05:30,2,0.000,ALERT,212.83,300.27,59.975,1504949403,"201051344001158","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,825518.5,825518.5,21798,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949476,2452337.00
09/09/2017 05:30,2,0.000,ALERT,213.29,301.47,59.965,1504949403,"201051344000576","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,840091.4,840091.4,21813,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504949477,2452338.00
09/09/2017 05:30,2,0.000,ALERT,211.70,297.87,59.981,1504949403,"274151322000087","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1021214.1,1021214.1,21920,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504949479,2452339.00
09/09/2017 05:45,2,0.000,ALERT,213.06,299.97,60.002,1504950304,"201051344000645","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,839007.4,839007.4,21786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950306,2452340.00
09/09/2017 05:45,2,0.000,ALERT,211.93,298.17,59.996,1504950304,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1039570.1,1039570.1,21665,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950307,2452341.00
09/09/2017 05:45,2,0.000,ALERT,213.29,299.97,59.975,1504950304,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,826287.9,826287.9,21841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950309,2452342.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.27,59.965,1504950304,"201051344000469","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,830394.8,830394.8,21799,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950311,2452343.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.57,59.975,1504950304,"201051344000646","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,824429.0,824429.0,21792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950313,2452344.00
09/09/2017 05:45,2,0.000,ALERT,211.48,298.77,59.975,1504950304,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21664,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950314,2452345.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.87,60.023,1504950304,"201051344000585","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,839050.2,839050.2,21788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950316,2452346.00
09/09/2017 05:45,2,0.000,ALERT,212.83,301.17,59.981,1504950304,"201051344001230","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,828817.4,828817.4,21838,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950318,2452347.00
09/09/2017 05:45,2,0.000,ALERT,213.51,301.77,59.975,1504950304,"201051344000582","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,817649.6,817649.6,21777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950320,2452348.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.87,59.975,1504950304,"201051344000955","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,838196.1,838196.1,21799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950322,2452349.00
09/09/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1504950304,"274151322000094","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,898000.3,898000.3,22117,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950323,2452350.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.87,59.981,1504950304,"201051344000579","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,848890.1,848890.1,21800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950325,2452351.00
09/09/2017 05:45,2,0.000,ALERT,212.83,301.47,59.996,1504950304,"201051344000890","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,832351.9,832351.9,21800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950327,2452352.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.87,59.986,1504950304,"201051344000438","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,834511.1,834511.1,21784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950329,2452353.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.27,60.039,1504950304,"201051344000417","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,736641.9,736641.9,21824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950331,2452354.00
09/09/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1504950304,"274151322000083","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1072934.5,1072934.5,21680,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950332,2452355.00
09/09/2017 05:45,2,0.000,ALERT,212.38,298.77,59.975,1504950304,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21669,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950334,2452356.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1504950304,"201051344000868","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,828680.7,828680.7,21813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950336,2452357.00
09/09/2017 05:45,2,0.000,ALERT,211.70,299.37,59.991,1504950304,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21704,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950338,2452358.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.27,59.944,1504950304,"201051344000988","219011344069620",0.00,7.70,0,296.06,302.07,0.0,0.0,0.000,708897.9,708897.9,21772,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950340,2452359.00
09/09/2017 05:45,2,0.000,ALERT,212.83,300.27,59.959,1504950304,"201051344001025","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,835805.9,835805.9,21783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950342,2452360.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.27,59.975,1504950304,"201051344000458","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,839699.7,839699.7,21779,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950343,2452361.00
09/09/2017 05:45,2,0.000,ALERT,213.29,300.27,59.996,1504950304,"201051344000853","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,841208.5,841208.5,21809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950345,2452362.00
09/09/2017 05:45,2,0.000,ALERT,213.29,300.87,60.028,1504950304,"201051344000685","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,834290.2,834290.2,21831,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950347,2452363.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.57,59.986,1504950304,"201051344000917","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,830943.3,830943.3,21824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950349,2452364.00
09/09/2017 05:45,2,0.000,ALERT,213.29,301.47,59.986,1504950304,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,839028.5,839028.5,21808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950350,2452365.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.27,59.986,1504950304,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,828082.9,828082.9,21799,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950352,2452366.00
09/09/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1504950304,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1029895.6,1029895.6,21675,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950354,2452367.00
09/09/2017 05:45,2,0.000,ALERT,212.38,297.57,59.970,1504950304,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,899068.7,899068.7,22127,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950356,2452368.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.87,60.002,1504950304,"201051344001135","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,823652.7,823652.7,21757,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950358,2452369.00
09/09/2017 05:45,2,0.000,ALERT,212.38,300.87,59.981,1504950304,"201051344000594","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,843297.9,843297.9,21794,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950359,2452370.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.87,59.975,1504950304,"201051344001203","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,833838.3,833838.3,21825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950361,2452371.00
09/09/2017 05:45,2,0.000,ALERT,211.70,298.17,59.965,1504950304,"274151322000054","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21643,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950363,2452372.00
09/09/2017 05:45,2,0.000,ALERT,213.06,299.97,59.975,1504950304,"201051344000867","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,827395.0,827395.0,21825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950365,2452373.00
09/09/2017 05:45,2,0.000,ALERT,213.06,300.87,59.970,1504950304,"201051344001093","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,830916.5,830916.5,21830,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950367,2452374.00
09/09/2017 05:45,2,0.000,ALERT,212.61,300.57,59.975,1504950304,"201051344000900","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,849514.4,849514.4,21828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950368,2452375.00
09/09/2017 05:45,2,0.000,ALERT,213.06,299.67,59.933,1504950304,"201051344000648","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,835484.9,835484.9,21793,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950370,2452376.00
09/09/2017 05:45,2,0.000,ALERT,212.83,301.17,59.975,1504950304,"201051344000569","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,851004.5,851004.5,21762,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950372,2452377.00
09/09/2017 05:45,2,0.000,ALERT,212.83,300.57,59.986,1504950304,"201051344000983","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,842029.2,842029.2,21797,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950374,2452378.00
09/09/2017 05:45,2,0.000,ALERT,212.83,300.27,59.986,1504950304,"201051344001158","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,825518.5,825518.5,21800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950376,2452379.00
09/09/2017 05:45,2,0.000,ALERT,213.29,300.87,59.970,1504950304,"201051344000576","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,840091.4,840091.4,21815,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504950378,2452380.00
09/09/2017 05:45,2,0.000,ALERT,211.93,297.87,59.965,1504950304,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1021214.1,1021214.1,21922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504950380,2452381.00
09/09/2017 06:00,2,0.000,ALERT,212.83,299.97,59.959,1504951203,"201051344000645","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,839007.4,839007.4,21788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951205,2452382.00
09/09/2017 06:00,2,0.000,ALERT,211.48,298.17,60.012,1504951203,"274151322000085","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21667,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951207,2452383.00
09/09/2017 06:00,2,0.000,ALERT,212.83,299.67,60.018,1504951203,"201051344000633","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,826287.9,826287.9,21843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951209,2452384.00
09/09/2017 06:00,2,0.000,ALERT,212.38,299.97,60.018,1504951203,"201051344000469","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,830394.8,830394.8,21801,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951211,2452385.00
09/09/2017 06:00,2,0.000,ALERT,212.16,300.57,60.012,1504951203,"201051344000646","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,824429.0,824429.0,21794,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951213,2452386.00
09/09/2017 06:00,2,0.000,ALERT,211.03,298.77,60.012,1504951203,"274151322000052","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21666,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951214,2452387.00
09/09/2017 06:00,2,0.000,ALERT,212.83,301.17,60.012,1504951203,"201051344000585","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,839050.2,839050.2,21790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951216,2452388.00
