ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 06:00,2,0.000,ALERT,212.61,301.17,59.996,1504951203,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,828817.4,828817.4,21840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951218,2452389.00
09/09/2017 06:00,2,0.000,ALERT,213.06,301.77,60.002,1504951203,"201051344000582","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,817649.6,817649.6,21779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951220,2452390.00
09/09/2017 06:00,2,0.000,ALERT,212.16,300.87,60.002,1504951203,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,838196.1,838196.1,21801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951222,2452391.00
09/09/2017 06:00,2,0.000,ALERT,211.48,298.17,60.002,1504951203,"274151322000094","219011344069620",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,898000.3,898000.3,22119,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951223,2452392.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.87,59.996,1504951203,"201051344000579","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,848890.1,848890.1,21802,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951225,2452393.00
09/09/2017 06:00,2,0.000,ALERT,212.38,301.17,60.023,1504951203,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,832351.9,832351.9,21802,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951227,2452394.00
09/09/2017 06:00,2,0.000,ALERT,212.61,300.87,59.996,1504951203,"201051344000438","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,834511.1,834511.1,21786,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951229,2452395.00
09/09/2017 06:00,2,0.000,ALERT,212.83,300.27,59.996,1504951203,"201051344000417","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,736641.9,736641.9,21826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951230,2452396.00
09/09/2017 06:00,2,0.000,ALERT,211.48,299.37,59.991,1504951203,"274151322000083","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951232,2452397.00
09/09/2017 06:00,2,0.000,ALERT,212.16,298.47,59.991,1504951203,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1145987.2,1145987.2,21671,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951234,2452398.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.87,59.996,1504951203,"201051344000868","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,828680.7,828680.7,21815,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951236,2452399.00
09/09/2017 06:00,2,0.000,ALERT,211.48,299.67,59.991,1504951203,"274151322000095","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1134933.6,1134933.6,21706,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951238,2452400.00
09/09/2017 06:00,2,0.000,ALERT,212.16,300.27,59.991,1504951203,"201051344000988","219011344069620",0.00,7.70,0,295.46,301.47,0.0,0.0,0.000,708897.9,708897.9,21774,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951240,2452401.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.27,60.002,1504951203,"201051344001025","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,835805.9,835805.9,21785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951242,2452402.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.27,60.002,1504951203,"201051344000458","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,839699.7,839699.7,21781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951243,2452403.00
09/09/2017 06:00,2,0.000,ALERT,212.83,299.97,59.981,1504951203,"201051344000853","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,841208.5,841208.5,21811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951245,2452404.00
09/09/2017 06:00,2,0.000,ALERT,212.83,300.57,59.996,1504951203,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,834290.2,834290.2,21833,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951247,2452405.00
09/09/2017 06:00,2,0.000,ALERT,212.61,300.27,59.996,1504951203,"201051344000917","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,830943.3,830943.3,21826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951249,2452406.00
09/09/2017 06:00,2,0.000,ALERT,212.83,300.87,59.996,1504951203,"201051344001145","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,839028.5,839028.5,21810,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951251,2452407.00
09/09/2017 06:00,2,0.000,ALERT,212.61,299.97,60.002,1504951203,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,828082.9,828082.9,21801,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951253,2452408.00
09/09/2017 06:00,2,0.000,ALERT,211.03,298.77,59.996,1504951203,"274151322000088","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21677,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951255,2452409.00
09/09/2017 06:00,2,0.000,ALERT,212.16,298.17,59.986,1504951203,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,899068.7,899068.7,22129,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951256,2452410.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.87,59.991,1504951203,"201051344001135","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,823652.7,823652.7,21759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951258,2452411.00
09/09/2017 06:00,2,0.000,ALERT,212.16,300.87,60.018,1504951203,"201051344000594","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,843297.9,843297.9,21796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951260,2452412.00
09/09/2017 06:00,2,0.000,ALERT,212.61,300.57,59.986,1504951203,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,833838.3,833838.3,21827,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951262,2452413.00
09/09/2017 06:00,2,0.000,ALERT,211.03,299.37,59.986,1504951203,"274151322000054","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21645,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951264,2452414.00
09/09/2017 06:00,2,0.000,ALERT,212.61,300.27,59.986,1504951203,"201051344000867","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,827395.0,827395.0,21827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951265,2452415.00
09/09/2017 06:00,2,0.000,ALERT,212.61,300.87,59.981,1504951203,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,830916.5,830916.5,21832,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951267,2452416.00
09/09/2017 06:00,2,0.000,ALERT,212.16,300.27,59.981,1504951203,"201051344000900","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,849514.4,849514.4,21830,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951269,2452417.00
09/09/2017 06:00,2,0.000,ALERT,212.38,299.67,59.986,1504951203,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,835484.9,835484.9,21795,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504951271,2452418.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.87,60.007,1504951203,"201051344000569","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,851004.5,851004.5,21764,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951273,2452419.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.57,59.970,1504951203,"201051344000983","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,842029.2,842029.2,21799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951274,2452420.00
09/09/2017 06:00,2,0.000,ALERT,212.38,300.27,59.970,1504951203,"201051344001158","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,825518.5,825518.5,21802,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951276,2452421.00
09/09/2017 06:00,2,0.000,ALERT,212.83,300.87,59.917,1504951203,"201051344000576","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,840091.4,840091.4,21817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951278,2452422.00
09/09/2017 06:00,2,0.000,ALERT,211.48,297.57,59.959,1504951203,"274151322000087","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21924,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504951280,2452423.00
09/09/2017 06:15,2,0.000,ALERT,212.61,299.07,59.944,1504952104,"201051344000645","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,839007.4,839007.4,21790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952106,2452424.00
09/09/2017 06:15,2,0.000,ALERT,211.48,296.96,59.954,1504952104,"274151322000085","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21669,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952107,2452425.00
09/09/2017 06:15,2,0.000,ALERT,212.61,299.07,59.970,1504952104,"201051344000633","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,826287.9,826287.9,21845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952109,2452426.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.37,59.954,1504952104,"201051344000469","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,830394.8,830394.8,21803,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952111,2452427.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.97,60.002,1504952104,"201051344000646","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,824429.0,824429.0,21796,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952113,2452428.00
09/09/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1504952104,"274151322000052","219011344069620",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,1083905.0,1083905.0,21668,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952115,2452429.00
09/09/2017 06:15,2,0.000,ALERT,212.38,300.27,60.002,1504952104,"201051344000585","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,839050.2,839050.2,21792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952117,2452430.00
09/09/2017 06:15,2,0.000,ALERT,211.93,300.27,59.954,1504952104,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,828817.4,828817.4,21842,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952119,2452431.00
09/09/2017 06:15,2,0.000,ALERT,212.38,300.87,59.959,1504952104,"201051344000582","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,817649.6,817649.6,21781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952121,2452432.00
09/09/2017 06:15,2,0.000,ALERT,211.70,299.97,59.959,1504952104,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,838196.1,838196.1,21803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952122,2452433.00
09/09/2017 06:15,2,0.000,ALERT,211.25,296.66,59.965,1504952104,"274151322000094","219011344069620",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,898000.3,898000.3,22121,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952124,2452434.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.67,59.959,1504952104,"201051344000579","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,848890.1,848890.1,21804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952126,2452435.00
09/09/2017 06:15,2,0.000,ALERT,211.93,300.27,59.954,1504952104,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,832351.9,832351.9,21804,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952128,2452436.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.67,59.965,1504952104,"201051344000438","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,834511.1,834511.1,21788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952129,2452437.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.37,59.959,1504952104,"201051344000417","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,736641.9,736641.9,21828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952131,2452438.00
09/09/2017 06:15,2,0.000,ALERT,211.48,297.57,59.991,1504952104,"274151322000083","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1072934.5,1072934.5,21684,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952133,2452439.00
09/09/2017 06:15,2,0.000,ALERT,211.70,296.96,59.965,1504952104,"274151322000076","219011344069620",0.00,7.70,0,294.56,300.57,0.0,0.0,0.000,1145987.2,1145987.2,21673,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952135,2452440.00
09/09/2017 06:15,2,0.000,ALERT,211.70,299.37,59.938,1504952104,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,828680.7,828680.7,21817,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952137,2452441.00
09/09/2017 06:15,2,0.000,ALERT,211.25,298.17,59.965,1504952104,"274151322000095","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,1134933.6,1134933.6,21708,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952138,2452442.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.07,59.970,1504952104,"201051344000988","219011344069620",0.00,7.70,0,294.86,301.77,0.0,0.0,0.000,708897.9,708897.9,21776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952140,2452443.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.37,59.959,1504952104,"201051344001025","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,835805.9,835805.9,21787,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952142,2452444.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.07,59.965,1504952104,"201051344000458","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,839699.7,839699.7,21783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952144,2452445.00
09/09/2017 06:15,2,0.000,ALERT,212.61,298.77,59.965,1504952104,"201051344000853","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,841208.5,841208.5,21813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952146,2452446.00
09/09/2017 06:15,2,0.000,ALERT,212.38,299.97,59.959,1504952104,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,834290.2,834290.2,21835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952147,2452447.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.37,59.965,1504952104,"201051344000917","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,830943.3,830943.3,21828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952149,2452448.00
09/09/2017 06:15,2,0.000,ALERT,212.38,300.27,59.965,1504952104,"201051344001145","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,839028.5,839028.5,21812,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952151,2452449.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.07,59.959,1504952104,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,828082.9,828082.9,21803,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952153,2452450.00
09/09/2017 06:15,2,0.000,ALERT,210.80,297.26,59.954,1504952104,"274151322000088","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,1029895.6,1029895.6,21679,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952155,2452451.00
09/09/2017 06:15,2,0.000,ALERT,211.93,296.66,59.954,1504952104,"274151322000068","219011344069620",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,899068.7,899068.7,22131,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952157,2452452.00
09/09/2017 06:15,2,0.000,ALERT,211.70,299.67,59.981,1504952104,"201051344001135","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,823652.7,823652.7,21761,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952158,2452453.00
09/09/2017 06:15,2,0.000,ALERT,211.70,299.67,59.928,1504952104,"201051344000594","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,843297.9,843297.9,21798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952160,2452454.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.67,59.959,1504952104,"201051344001203","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,833838.3,833838.3,21829,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952162,2452455.00
09/09/2017 06:15,2,0.000,ALERT,211.25,297.26,59.981,1504952104,"274151322000054","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,1045283.0,1045283.0,21647,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952164,2452456.00
09/09/2017 06:15,2,0.000,ALERT,212.16,298.77,59.949,1504952104,"201051344000867","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,827395.0,827395.0,21829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952166,2452457.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.97,59.954,1504952104,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,830916.5,830916.5,21834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952167,2452458.00
09/09/2017 06:15,2,0.000,ALERT,211.93,299.07,59.949,1504952104,"201051344000900","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,849514.4,849514.4,21832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952169,2452459.00
09/09/2017 06:15,2,0.000,ALERT,212.16,298.17,59.954,1504952104,"201051344000648","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,835484.9,835484.9,21797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952172,2452460.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.67,59.986,1504952104,"201051344000569","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,851004.5,851004.5,21766,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952174,2452461.00
09/09/2017 06:15,2,0.000,ALERT,212.16,299.37,59.959,1504952104,"201051344000983","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,842029.2,842029.2,21801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952176,2452462.00
09/09/2017 06:15,2,0.000,ALERT,212.16,298.77,59.959,1504952104,"201051344001158","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,825518.5,825518.5,21804,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952177,2452463.00
09/09/2017 06:15,2,0.000,ALERT,212.61,299.67,59.959,1504952104,"201051344000576","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,840091.4,840091.4,21819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504952179,2452464.00
09/09/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1504952104,"274151322000087","219011344069620",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504952181,2452465.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.07,59.928,1504953004,"201051344000645","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,839007.4,839007.4,21792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953006,2452466.00
09/09/2017 06:30,2,0.000,ALERT,211.48,297.87,59.954,1504953004,"274151322000085","219011344069620",0.00,6.70,0,293.06,299.97,0.0,0.0,0.000,1039570.1,1039570.1,21671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953007,2452467.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.07,60.002,1504953004,"201051344000633","219011344069620",0.00,7.30,0,293.66,300.57,0.0,0.0,0.000,826287.9,826287.9,21847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953009,2452468.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1504953004,"201051344000469","219011344069620",0.00,6.70,0,294.26,300.57,0.0,0.0,0.000,830394.8,830394.8,21805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953011,2452469.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.07,59.954,1504953004,"201051344000646","219011344069620",0.00,7.30,0,295.16,301.47,0.0,0.0,0.000,824429.0,824429.0,21798,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953013,2452470.00
09/09/2017 06:30,2,0.000,ALERT,211.25,297.57,59.944,1504953004,"274151322000052","219011344069620",0.00,7.30,0,292.76,300.27,0.0,0.0,0.000,1083905.0,1083905.0,21670,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953015,2452471.00
09/09/2017 06:30,2,0.000,ALERT,211.93,299.37,59.965,1504953004,"201051344000585","219011344069620",0.00,7.70,0,295.16,301.77,0.0,0.0,0.000,839050.2,839050.2,21794,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953017,2452472.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1504953004,"201051344001230","219011344069620",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,828817.4,828817.4,21844,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953018,2452473.00
09/09/2017 06:30,2,0.000,ALERT,212.16,300.27,59.959,1504953004,"201051344000582","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,817649.6,817649.6,21783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953020,2452474.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.07,59.959,1504953004,"201051344000955","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,838196.1,838196.1,21805,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953022,2452475.00
09/09/2017 06:30,2,0.000,ALERT,211.25,297.57,59.959,1504953004,"274151322000094","219011344069620",0.00,6.70,0,292.46,299.07,0.0,0.0,0.000,898000.3,898000.3,22123,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953024,2452476.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.97,59.959,1504953004,"201051344000579","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,848890.1,848890.1,21806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953025,2452477.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.97,59.959,1504953004,"201051344000890","219011344069620",0.00,7.70,0,296.06,302.68,0.0,0.0,0.000,832351.9,832351.9,21806,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953027,2452478.00
09/09/2017 06:30,2,0.000,ALERT,211.93,299.07,59.949,1504953004,"201051344000438","219011344069620",0.00,7.00,0,295.46,301.77,0.0,0.0,0.000,834511.1,834511.1,21790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953029,2452479.00
09/09/2017 06:30,2,0.000,ALERT,211.93,298.77,59.959,1504953004,"201051344000417","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,736641.9,736641.9,21830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953031,2452480.00
09/09/2017 06:30,2,0.000,ALERT,211.48,298.17,59.933,1504953004,"274151322000083","219011344069620",0.00,7.00,0,293.06,300.27,0.0,0.0,0.000,1072934.5,1072934.5,21686,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953033,2452481.00
09/09/2017 06:30,2,0.000,ALERT,211.93,297.87,59.949,1504953004,"274151322000076","219011344069620",0.00,7.30,0,293.06,299.97,0.0,0.0,0.000,1145987.2,1145987.2,21675,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953035,2452482.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.97,59.965,1504953004,"201051344000868","219011344069620",0.00,7.30,0,295.76,301.77,0.0,0.0,0.000,828680.7,828680.7,21819,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953037,2452483.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.07,59.975,1504953004,"274151322000095","219011344069620",0.00,6.30,0,293.96,300.57,0.0,0.0,0.000,1134933.6,1134933.6,21710,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953039,2452484.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.37,59.959,1504953004,"201051344000988","219011344069620",0.00,7.70,0,292.76,300.87,0.0,0.0,0.000,708897.9,708897.9,21778,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953040,2452485.00
09/09/2017 06:30,2,0.000,ALERT,211.70,298.77,59.949,1504953004,"201051344001025","219011344069620",0.00,7.00,0,294.86,302.07,0.0,0.0,0.000,835805.9,835805.9,21789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953042,2452486.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.67,59.986,1504953004,"201051344000458","219011344069620",0.00,8.50,0,295.46,301.77,0.0,0.0,0.000,839699.7,839699.7,21785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953044,2452487.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.37,59.922,1504953004,"201051344000853","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,841208.5,841208.5,21815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953046,2452488.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.37,59.965,1504953004,"201051344000685","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,834290.2,834290.2,21837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953048,2452489.00
09/09/2017 06:30,2,0.000,ALERT,211.93,298.77,59.928,1504953004,"201051344000917","219011344069620",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,830943.3,830943.3,21830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953049,2452490.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.67,59.970,1504953004,"201051344001145","219011344069620",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,839028.5,839028.5,21814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953051,2452491.00
09/09/2017 06:30,2,0.000,ALERT,211.93,298.77,59.965,1504953004,"201051344000651","219011344069620",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,828082.9,828082.9,21805,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953053,2452492.00
09/09/2017 06:30,2,0.000,ALERT,211.25,297.57,60.007,1504953004,"274151322000088","219011344069620",0.00,7.70,0,292.76,299.67,0.0,0.0,0.000,1029895.6,1029895.6,21681,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953055,2452493.00
09/09/2017 06:30,2,0.000,ALERT,211.93,297.57,59.975,1504953004,"274151322000068","219011344069620",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,899068.7,899068.7,22133,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953057,2452494.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.07,60.012,1504953004,"201051344001135","219011344069620",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,823652.7,823652.7,21763,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953058,2452495.00
09/09/2017 06:30,2,0.000,ALERT,211.48,299.97,60.018,1504953004,"201051344000594","219011344069620",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,843297.9,843297.9,21800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953060,2452496.00
09/09/2017 06:30,2,0.000,ALERT,211.93,299.07,59.970,1504953004,"201051344001203","219011344069620",0.00,7.00,0,295.46,303.28,0.0,0.0,0.000,833838.3,833838.3,21831,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953062,2452497.00
09/09/2017 06:30,2,0.000,ALERT,211.25,298.47,59.970,1504953004,"274151322000054","219011344069620",0.00,7.70,0,292.76,300.27,0.0,0.0,0.000,1045283.0,1045283.0,21649,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953064,2452498.00
09/09/2017 06:30,2,0.000,ALERT,211.93,298.77,59.986,1504953004,"201051344000867","219011344069620",0.00,8.00,0,294.86,301.47,0.0,0.0,0.000,827395.0,827395.0,21831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953065,2452499.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.37,59.970,1504953004,"201051344001093","219011344069620",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,830916.5,830916.5,21836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953067,2452500.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.37,59.975,1504953004,"201051344000900","219011344069620",0.00,7.00,0,294.86,300.87,0.0,0.0,0.000,849514.4,849514.4,21834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953069,2452501.00
09/09/2017 06:30,2,0.000,ALERT,211.70,298.47,60.012,1504953004,"201051344000648","219011344069620",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,835484.9,835484.9,21799,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953071,2452502.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.97,59.986,1504953004,"201051344000569","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,851004.5,851004.5,21768,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953073,2452503.00
09/09/2017 06:30,2,0.000,ALERT,211.70,299.67,60.039,1504953004,"201051344000983","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,842029.2,842029.2,21803,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953075,2452504.00
09/09/2017 06:30,2,0.000,ALERT,211.93,299.07,59.975,1504953004,"201051344001158","219011344069620",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,825518.5,825518.5,21806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953076,2452505.00
09/09/2017 06:30,2,0.000,ALERT,212.16,299.67,59.986,1504953004,"201051344000576","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,840091.4,840091.4,21821,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953078,2452506.00
09/09/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1504953004,"274151322000087","219011344069620",0.00,7.70,0,292.16,299.37,0.0,0.0,0.000,1021214.1,1021214.1,21928,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953080,2452507.00
09/09/2017 06:45,2,0.000,ALERT,211.93,298.77,59.917,1504953903,"201051344000645","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,839007.4,839007.4,21794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953905,2452508.00
09/09/2017 06:45,2,0.000,ALERT,211.03,297.57,59.975,1504953903,"274151322000085","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1039570.1,1039570.1,21673,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953906,2452509.00
09/09/2017 06:45,2,0.000,ALERT,212.16,298.47,59.986,1504953903,"201051344000633","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,826287.9,826287.9,21849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953908,2452510.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.77,59.975,1504953903,"201051344000469","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,830394.8,830394.8,21807,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953910,2452511.00
09/09/2017 06:45,2,0.000,ALERT,211.25,298.47,59.965,1504953903,"201051344000646","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,824429.0,824429.0,21800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953912,2452512.00
09/09/2017 06:45,2,0.000,ALERT,210.80,298.17,59.954,1504953903,"274151322000052","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1083905.0,1083905.0,21672,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953914,2452513.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.77,59.965,1504953903,"201051344000585","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,839050.2,839050.2,21796,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953916,2452514.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1504953903,"201051344001230","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,828817.4,828817.4,21846,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953917,2452515.00
09/09/2017 06:45,2,0.000,ALERT,211.93,299.67,60.002,1504953903,"201051344000582","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,817649.6,817649.6,21785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953919,2452516.00
09/09/2017 06:45,2,0.000,ALERT,211.03,298.77,59.965,1504953903,"201051344000955","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,838196.1,838196.1,21807,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953921,2452517.00
09/09/2017 06:45,2,0.000,ALERT,211.03,297.26,59.944,1504953903,"274151322000094","219011344069620",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,898000.3,898000.3,22125,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953923,2452518.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.67,59.986,1504953903,"201051344000579","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,848890.1,848890.1,21808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953925,2452519.00
09/09/2017 06:45,2,0.000,ALERT,211.25,299.37,59.959,1504953903,"201051344000890","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,832351.9,832351.9,21808,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953927,2452520.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.77,59.954,1504953903,"201051344000438","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,834511.1,834511.1,21792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953928,2452521.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.17,59.933,1504953903,"201051344000417","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,736641.9,736641.9,21832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953930,2452522.00
09/09/2017 06:45,2,0.000,ALERT,211.03,298.47,59.944,1504953903,"274151322000083","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1072934.5,1072934.5,21688,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953932,2452523.00
09/09/2017 06:45,2,0.000,ALERT,211.70,297.26,59.954,1504953903,"274151322000076","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1145987.2,1145987.2,21677,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953934,2452524.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.67,59.959,1504953903,"201051344000868","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,828680.7,828680.7,21821,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953936,2452525.00
09/09/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1504953903,"274151322000095","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,1134933.6,1134933.6,21712,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953937,2452526.00
09/09/2017 06:45,2,0.000,ALERT,211.25,299.07,59.917,1504953903,"201051344000988","219011344069620",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,708897.9,708897.9,21780,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953939,2452527.00
09/09/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1504953903,"201051344001025","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,835805.9,835805.9,21791,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953941,2452528.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.07,59.917,1504953903,"201051344000458","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,839699.7,839699.7,21787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953943,2452529.00
09/09/2017 06:45,2,0.000,ALERT,211.93,298.77,59.970,1504953903,"201051344000853","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,841208.5,841208.5,21817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953945,2452530.00
09/09/2017 06:45,2,0.000,ALERT,211.70,298.77,59.928,1504953903,"201051344000685","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,834290.2,834290.2,21839,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953946,2452531.00
09/09/2017 06:45,2,0.000,ALERT,211.70,298.17,60.002,1504953903,"201051344000917","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,830943.3,830943.3,21832,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953948,2452532.00
09/09/2017 06:45,2,0.000,ALERT,211.70,299.07,59.970,1504953903,"201051344001145","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,839028.5,839028.5,21816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953950,2452533.00
