ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 06:45,2,0.000,ALERT,211.48,298.17,59.959,1504953903,"201051344000651","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,828082.9,828082.9,21807,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953952,2452534.00
09/09/2017 06:45,2,0.000,ALERT,210.80,297.57,59.949,1504953903,"274151322000088","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1029895.6,1029895.6,21683,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953954,2452535.00
09/09/2017 06:45,2,0.000,ALERT,211.70,296.96,59.996,1504953903,"274151322000068","219011344069620",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,899068.7,899068.7,22135,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953956,2452536.00
09/09/2017 06:45,2,0.000,ALERT,211.03,298.77,59.970,1504953903,"201051344001135","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,823652.7,823652.7,21765,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953958,2452537.00
09/09/2017 06:45,2,0.000,ALERT,211.25,299.67,59.959,1504953903,"201051344000594","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,843297.9,843297.9,21802,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953959,2452538.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1504953903,"201051344001203","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,833838.3,833838.3,21833,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953961,2452539.00
09/09/2017 06:45,2,0.000,ALERT,211.03,298.17,59.975,1504953903,"274151322000054","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1045283.0,1045283.0,21651,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953963,2452540.00
09/09/2017 06:45,2,0.000,ALERT,211.70,298.77,59.959,1504953903,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,827395.0,827395.0,21833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953965,2452541.00
09/09/2017 06:45,2,0.000,ALERT,211.25,298.47,59.959,1504953903,"201051344001093","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,830916.5,830916.5,21838,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953967,2452542.00
09/09/2017 06:45,2,0.000,ALERT,211.25,299.07,59.959,1504953903,"201051344000900","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,849514.4,849514.4,21836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953968,2452543.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.17,59.965,1504953903,"201051344000648","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,835484.9,835484.9,21801,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953970,2452544.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.37,59.965,1504953903,"201051344000569","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,851004.5,851004.5,21770,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504953972,2452545.00
09/09/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1504953903,"201051344000983","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,842029.2,842029.2,21805,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953974,2452546.00
09/09/2017 06:45,2,0.000,ALERT,211.48,298.47,59.954,1504953903,"201051344001158","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,825518.5,825518.5,21808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953975,2452547.00
09/09/2017 06:45,2,0.000,ALERT,211.70,299.37,59.975,1504953903,"201051344000576","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,840091.4,840091.4,21823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953977,2452548.00
09/09/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1504953903,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1021214.1,1021214.1,21930,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504953979,2452549.00
09/09/2017 07:00,2,0.000,ALERT,211.93,299.07,59.970,1504954803,"201051344000645","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,839007.4,839007.4,21796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954805,2452550.00
09/09/2017 07:00,2,0.000,ALERT,211.25,297.87,59.965,1504954803,"274151322000085","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1039570.1,1039570.1,21675,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954807,2452551.00
09/09/2017 07:00,2,0.000,ALERT,212.16,299.07,59.981,1504954803,"201051344000633","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,826287.9,826287.9,21851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954809,2452552.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.37,59.981,1504954803,"201051344000469","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,830394.8,830394.8,21809,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954810,2452553.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1504954803,"201051344000646","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,824429.0,824429.0,21802,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954812,2452554.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.17,59.986,1504954803,"274151322000052","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1083905.0,1083905.0,21674,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954814,2452555.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.07,59.981,1504954803,"201051344000585","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,839050.2,839050.2,21798,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954816,2452556.00
09/09/2017 07:00,2,0.000,ALERT,211.25,299.37,59.991,1504954803,"201051344001230","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,828817.4,828817.4,21848,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954818,2452557.00
09/09/2017 07:00,2,0.000,ALERT,211.70,299.97,59.981,1504954803,"201051344000582","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,817649.6,817649.6,21787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954820,2452558.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1504954803,"201051344000955","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,838196.1,838196.1,21809,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954822,2452559.00
09/09/2017 07:00,2,0.000,ALERT,211.25,297.26,59.981,1504954803,"274151322000094","219011344069620",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,898000.3,898000.3,22127,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954823,2452560.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.97,59.954,1504954803,"201051344000579","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,848890.1,848890.1,21810,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954825,2452561.00
09/09/2017 07:00,2,0.000,ALERT,211.25,299.37,59.991,1504954803,"201051344000890","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,832351.9,832351.9,21810,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954827,2452562.00
09/09/2017 07:00,2,0.000,ALERT,211.48,298.77,59.981,1504954803,"201051344000438","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,834511.1,834511.1,21794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954829,2452563.00
09/09/2017 07:00,2,0.000,ALERT,211.48,298.47,59.986,1504954803,"201051344000417","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,736641.9,736641.9,21834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954831,2452564.00
09/09/2017 07:00,2,0.000,ALERT,211.25,298.17,59.986,1504954803,"274151322000083","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1072934.5,1072934.5,21690,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954833,2452565.00
09/09/2017 07:00,2,0.000,ALERT,211.93,297.57,59.986,1504954803,"274151322000076","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1145987.2,1145987.2,21679,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954834,2452566.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.97,59.981,1504954803,"201051344000868","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,828680.7,828680.7,21823,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954836,2452567.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1504954803,"274151322000095","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1134933.6,1134933.6,21714,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954838,2452568.00
09/09/2017 07:00,2,0.000,ALERT,211.25,299.37,59.981,1504954803,"201051344000988","219011344069620",0.00,7.70,0,294.86,300.57,0.0,0.0,0.000,708897.9,708897.9,21782,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954840,2452569.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.17,59.975,1504954803,"201051344001025","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,835805.9,835805.9,21793,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954842,2452570.00
09/09/2017 07:00,2,0.000,ALERT,211.25,299.07,59.981,1504954803,"201051344000458","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,839699.7,839699.7,21789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954844,2452571.00
09/09/2017 07:00,2,0.000,ALERT,211.93,299.07,59.981,1504954803,"201051344000853","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,841208.5,841208.5,21819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954845,2452572.00
09/09/2017 07:00,2,0.000,ALERT,211.70,299.07,59.959,1504954803,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,834290.2,834290.2,21841,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954847,2452573.00
09/09/2017 07:00,2,0.000,ALERT,211.48,298.47,59.981,1504954803,"201051344000917","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,830943.3,830943.3,21834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954849,2452574.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.07,60.018,1504954803,"201051344001145","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,839028.5,839028.5,21818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954851,2452575.00
09/09/2017 07:00,2,0.000,ALERT,211.25,298.17,59.986,1504954803,"201051344000651","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,828082.9,828082.9,21809,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954853,2452576.00
09/09/2017 07:00,2,0.000,ALERT,210.57,297.57,59.981,1504954803,"274151322000088","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,1029895.6,1029895.6,21685,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954854,2452577.00
09/09/2017 07:00,2,0.000,ALERT,211.70,297.26,59.981,1504954803,"274151322000068","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,899068.7,899068.7,22137,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954856,2452578.00
09/09/2017 07:00,2,0.000,ALERT,211.03,298.77,59.975,1504954803,"201051344001135","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,823652.7,823652.7,21767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954858,2452579.00
09/09/2017 07:00,2,0.000,ALERT,211.03,299.67,59.954,1504954803,"201051344000594","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,843297.9,843297.9,21804,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954860,2452580.00
09/09/2017 07:00,2,0.000,ALERT,211.25,298.47,59.981,1504954803,"201051344001203","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,833838.3,833838.3,21835,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954862,2452581.00
09/09/2017 07:00,2,0.000,ALERT,210.80,297.87,59.970,1504954803,"274151322000054","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1045283.0,1045283.0,21653,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954864,2452582.00
09/09/2017 07:00,2,0.000,ALERT,211.70,299.07,59.975,1504954803,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,827395.0,827395.0,21835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954865,2452583.00
09/09/2017 07:00,2,0.000,ALERT,211.25,298.77,59.975,1504954803,"201051344001093","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,830916.5,830916.5,21840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954867,2452584.00
09/09/2017 07:00,2,0.000,ALERT,211.25,299.67,59.975,1504954803,"201051344000900","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,849514.4,849514.4,21838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504954869,2452585.00
09/09/2017 07:00,2,0.000,ALERT,211.48,298.77,59.975,1504954803,"201051344000648","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,835484.9,835484.9,21803,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954871,2452586.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.97,59.991,1504954803,"201051344000569","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,851004.5,851004.5,21772,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954873,2452587.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.67,59.986,1504954803,"201051344000983","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,842029.2,842029.2,21807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954875,2452588.00
09/09/2017 07:00,2,0.000,ALERT,211.48,299.07,59.986,1504954803,"201051344001158","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,825518.5,825518.5,21810,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954877,2452589.00
09/09/2017 07:00,2,0.000,ALERT,211.70,299.67,59.949,1504954803,"201051344000576","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,840091.4,840091.4,21825,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954878,2452590.00
09/09/2017 07:00,2,0.000,ALERT,211.03,296.96,59.975,1504954803,"274151322000087","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1021214.1,1021214.1,21932,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504954880,2452591.00
09/09/2017 07:15,2,0.000,ALERT,211.93,298.47,59.991,1504955704,"201051344000645","219011344069620",0.00,7.70,0,297.26,306.28,0.0,0.0,0.000,839007.4,839007.4,21798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955706,2452592.00
09/09/2017 07:15,2,0.000,ALERT,211.25,297.87,59.991,1504955704,"274151322000085","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,1039570.1,1039570.1,21677,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955708,2452593.00
09/09/2017 07:15,2,0.000,ALERT,212.16,298.47,59.959,1504955704,"201051344000633","219011344069620",0.00,7.00,0,295.76,305.98,0.0,0.0,0.000,826287.9,826287.9,21853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955710,2452594.00
09/09/2017 07:15,2,0.000,ALERT,211.70,298.47,60.002,1504955704,"201051344000469","219011344069620",0.00,6.70,0,296.36,305.38,0.0,0.0,0.000,830394.8,830394.8,21811,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955712,2452595.00
09/09/2017 07:15,2,0.000,ALERT,212.16,299.97,59.996,1504955704,"201051344000646","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,824429.0,824429.0,21804,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955713,2452596.00
09/09/2017 07:15,2,0.000,ALERT,211.03,297.57,60.002,1504955704,"274151322000052","219011344069620",0.00,7.30,0,295.76,303.28,0.0,0.0,0.000,1083905.0,1083905.0,21676,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955715,2452597.00
09/09/2017 07:15,2,0.000,ALERT,212.38,299.97,59.986,1504955704,"201051344000585","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,839050.2,839050.2,21800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955717,2452598.00
09/09/2017 07:15,2,0.000,ALERT,212.38,300.57,59.991,1504955704,"201051344001230","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,828817.4,828817.4,21850,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955719,2452599.00
09/09/2017 07:15,2,0.000,ALERT,212.83,300.87,59.975,1504955704,"201051344000582","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,817649.6,817649.6,21789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955720,2452600.00
09/09/2017 07:15,2,0.000,ALERT,211.93,300.27,59.986,1504955704,"201051344000955","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,838196.1,838196.1,21811,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955722,2452601.00
09/09/2017 07:15,2,0.000,ALERT,211.03,297.26,60.012,1504955704,"274151322000094","219011344069620",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,898000.3,898000.3,22129,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955724,2452602.00
09/09/2017 07:15,2,0.000,ALERT,211.48,299.07,59.981,1504955704,"201051344000579","219011344069620",0.00,7.30,0,297.87,306.58,0.0,0.0,0.000,848890.1,848890.1,21812,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955726,2452603.00
09/09/2017 07:15,2,0.000,ALERT,212.38,300.87,59.928,1504955704,"201051344000890","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,832351.9,832351.9,21812,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955728,2452604.00
09/09/2017 07:15,2,0.000,ALERT,212.38,300.27,60.023,1504955704,"201051344000438","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,834511.1,834511.1,21796,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955729,2452605.00
09/09/2017 07:15,2,0.000,ALERT,212.38,299.67,59.970,1504955704,"201051344000417","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,736641.9,736641.9,21836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955731,2452606.00
09/09/2017 07:15,2,0.000,ALERT,211.25,297.87,59.938,1504955704,"274151322000083","219011344069620",0.00,6.70,0,296.36,303.58,0.0,0.0,0.000,1072934.5,1072934.5,21692,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955733,2452607.00
09/09/2017 07:15,2,0.000,ALERT,211.93,297.87,59.965,1504955704,"274151322000076","219011344069620",0.00,7.30,0,296.06,302.68,0.0,0.0,0.000,1145987.2,1145987.2,21681,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955735,2452608.00
09/09/2017 07:15,2,0.000,ALERT,211.48,299.07,59.954,1504955704,"201051344000868","219011344069620",0.00,7.30,0,297.87,307.48,0.0,0.0,0.000,828680.7,828680.7,21825,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955737,2452609.00
09/09/2017 07:15,2,0.000,ALERT,211.48,299.07,59.959,1504955704,"274151322000095","219011344069620",0.00,6.30,0,296.96,303.88,0.0,0.0,0.000,1134933.6,1134933.6,21716,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955739,2452610.00
09/09/2017 07:15,2,0.000,ALERT,211.25,298.47,59.965,1504955704,"201051344000988","219011344069620",0.00,7.30,0,294.86,305.38,0.0,0.0,0.000,708897.9,708897.9,21784,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955741,2452611.00
09/09/2017 07:15,2,0.000,ALERT,212.38,299.37,59.970,1504955704,"201051344001025","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,835805.9,835805.9,21795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955743,2452612.00
09/09/2017 07:15,2,0.000,ALERT,211.48,298.47,59.965,1504955704,"201051344000458","219011344069620",0.00,8.00,0,297.26,306.88,0.0,0.0,0.000,839699.7,839699.7,21791,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955744,2452613.00
09/09/2017 07:15,2,0.000,ALERT,211.93,298.17,59.965,1504955704,"201051344000853","219011344069620",0.00,7.00,0,297.26,306.28,0.0,0.0,0.000,841208.5,841208.5,21821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955746,2452614.00
09/09/2017 07:15,2,0.000,ALERT,212.83,300.27,59.970,1504955704,"201051344000685","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,834290.2,834290.2,21843,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955748,2452615.00
09/09/2017 07:15,2,0.000,ALERT,212.61,299.67,59.959,1504955704,"201051344000917","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,830943.3,830943.3,21836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955750,2452616.00
09/09/2017 07:15,2,0.000,ALERT,212.83,300.27,59.970,1504955704,"201051344001145","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,839028.5,839028.5,21820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955751,2452617.00
09/09/2017 07:15,2,0.000,ALERT,212.61,299.37,60.002,1504955704,"201051344000651","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,828082.9,828082.9,21811,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955753,2452618.00
09/09/2017 07:15,2,0.000,ALERT,210.80,297.87,59.959,1504955704,"274151322000088","219011344069620",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,1029895.6,1029895.6,21687,0,0,0,L,1151911521,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955755,2452619.00
09/09/2017 07:15,2,0.000,ALERT,212.16,296.96,59.965,1504955704,"274151322000068","219011344069620",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,899068.7,899068.7,22139,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955757,2452620.00
09/09/2017 07:15,2,0.000,ALERT,212.16,300.27,59.965,1504955704,"201051344001135","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,823652.7,823652.7,21769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955759,2452621.00
09/09/2017 07:15,2,0.000,ALERT,211.25,299.37,59.938,1504955704,"201051344000594","219011344069620",0.00,7.30,0,296.96,306.88,0.0,0.0,0.000,843297.9,843297.9,21806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955760,2452622.00
09/09/2017 07:15,2,0.000,ALERT,212.61,299.97,59.959,1504955704,"201051344001203","219011344069620",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,833838.3,833838.3,21837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955762,2452623.00
09/09/2017 07:15,2,0.000,ALERT,211.25,297.87,59.959,1504955704,"274151322000054","219011344069620",0.00,7.70,0,296.06,303.28,0.0,0.0,0.000,1045283.0,1045283.0,21655,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955764,2452624.00
09/09/2017 07:15,2,0.000,ALERT,211.93,298.47,59.938,1504955704,"201051344000867","219011344069620",0.00,8.00,0,296.96,306.88,0.0,0.0,0.000,827395.0,827395.0,21837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955766,2452625.00
09/09/2017 07:15,2,0.000,ALERT,212.61,300.27,60.002,1504955704,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,830916.5,830916.5,21842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955767,2452626.00
09/09/2017 07:15,2,0.000,ALERT,211.48,298.47,59.944,1504955704,"201051344000900","219011344069620",0.00,7.00,0,296.96,305.98,0.0,0.0,0.000,849514.4,849514.4,21840,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955769,2452627.00
09/09/2017 07:15,2,0.000,ALERT,211.70,297.87,59.965,1504955704,"201051344000648","219011344069620",0.00,6.70,0,296.66,306.28,0.0,0.0,0.000,835484.9,835484.9,21805,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955771,2452628.00
09/09/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1504955704,"201051344000569","219011344069620",0.00,7.30,0,297.87,306.88,0.0,0.0,0.000,851004.5,851004.5,21774,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955773,2452629.00
09/09/2017 07:15,2,0.000,ALERT,211.70,298.77,59.954,1504955704,"201051344000983","219011344069620",0.00,7.30,0,297.57,306.58,0.0,0.0,0.000,842029.2,842029.2,21809,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955775,2452630.00
09/09/2017 07:15,2,0.000,ALERT,211.70,298.17,59.949,1504955704,"201051344001158","219011344069620",0.00,6.70,0,296.66,305.08,0.0,0.0,0.000,825518.5,825518.5,21812,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955777,2452631.00
09/09/2017 07:15,2,0.000,ALERT,211.93,299.07,59.975,1504955704,"201051344000576","219011344069620",0.00,7.00,0,297.26,306.28,0.0,0.0,0.000,840091.4,840091.4,21827,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504955778,2452632.00
09/09/2017 07:15,2,0.000,ALERT,211.48,296.66,59.965,1504955704,"274151322000087","219011344069620",0.00,7.30,0,294.86,302.37,0.0,0.0,0.000,1021214.1,1021214.1,21934,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504955780,2452633.00
09/09/2017 07:30,2,0.154,ALERT,212.38,300.87,60.018,1504956604,"201051344000645","219011344069620",23.95,7.70,0,296.66,302.07,3.8,1.7,0.000,839007.5,839007.5,21800,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504956606,2452634.00
09/09/2017 07:30,2,0.078,ALERT,211.48,298.17,59.975,1504956604,"274151322000085","219011344069620",24.05,6.70,0,296.36,300.27,1.9,0.0,0.000,1039570.1,1039570.1,21679,0,0,0,L,1151911521,0,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504956608,2452635.00
09/09/2017 07:30,2,0.168,ALERT,212.38,299.97,59.986,1504956604,"201051344000633","219011344069620",23.85,7.00,0,295.16,301.17,4.1,2.0,0.000,826288.0,826288.0,21855,0,0,0,L,1122011218,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1504956609,2452636.00
09/09/2017 07:30,2,0.203,ALERT,211.93,333.03,59.954,1504956604,"201051344000469","219011344069620",23.87,6.70,0,295.76,334.24,4.9,2.8,0.000,830395.0,830395.0,21813,0,0,0,L,1122011218,0,120.65,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1504956611,2452637.00
09/09/2017 07:30,2,0.189,ALERT,212.38,301.77,60.028,1504956604,"201051344000646","219011344069620",21.69,7.30,0,296.96,302.98,4.2,2.1,0.000,824429.1,824429.1,21806,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504956613,2452638.00
09/09/2017 07:30,2,0.105,ALERT,211.03,299.07,59.986,1504956604,"274151322000052","219011344069620",23.44,7.00,0,296.06,300.57,2.5,0.5,0.000,1083905.0,1083905.0,21678,0,0,0,L,1151911521,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504956615,2452639.00
09/09/2017 07:30,2,0.172,ALERT,212.83,304.78,59.991,1504956604,"201051344000585","219011344069620",23.48,7.70,0,297.57,305.68,4.1,2.0,0.000,839050.3,839050.3,21802,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504956617,2452640.00
09/09/2017 07:30,2,0.166,ALERT,212.61,302.37,60.002,1504956604,"201051344001230","219011344069620",22.30,7.30,0,298.47,303.28,3.8,1.7,0.000,828817.4,828817.4,21852,0,0,0,L,1122011218,0,121.78,121.33,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504956618,2452641.00
09/09/2017 07:30,2,0.199,ALERT,213.29,303.28,59.975,1504956604,"201051344000582","219011344069620",21.09,6.70,0,298.77,303.88,4.3,2.2,0.000,817649.7,817649.7,21791,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504956620,2452642.00
09/09/2017 07:30,2,0.188,ALERT,212.38,332.13,59.996,1504956604,"201051344000955","219011344069620",25.70,7.30,0,298.47,336.34,4.9,2.8,0.000,838196.3,838196.3,21813,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504956622,2452643.00
09/09/2017 07:30,2,0.000,ALERT,211.25,297.57,59.986,1504956604,"274151322000094","219011344069620",41.81,6.70,0,296.06,397.66,0.0,0.0,0.000,898000.3,898000.3,22131,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,61,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1504956624,2452644.00
09/09/2017 07:30,2,0.195,ALERT,211.93,327.62,59.986,1504956604,"201051344000579","219011344069620",25.92,7.70,0,297.57,336.04,5.2,3.1,0.000,848890.3,848890.3,21814,0,0,0,L,1122011218,0,120.88,121.78,0100,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504956626,2452645.00
09/09/2017 07:30,2,0.178,ALERT,212.61,323.11,59.991,1504956604,"201051344000890","219011344069620",25.64,7.70,0,298.47,337.84,4.7,2.6,0.000,832352.1,832352.1,21814,0,0,0,L,1122011218,0,122.01,121.10,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504956628,2452646.00
09/09/2017 07:30,2,0.186,ALERT,212.83,304.48,60.002,1504956604,"201051344000438","219011344069620",24.41,7.00,0,298.47,305.38,4.6,2.5,0.000,834511.3,834511.3,21798,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504956630,2452647.00
09/09/2017 07:30,2,0.215,ALERT,212.83,301.47,59.970,1504956604,"201051344000417","219011344069620",18.83,7.30,0,297.57,302.68,4.2,2.1,0.000,736642.0,736642.0,21838,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504956632,2452648.00
09/09/2017 07:30,2,0.080,ALERT,211.70,298.47,60.023,1504956604,"274151322000083","219011344069620",23.82,6.70,0,296.66,300.57,1.9,0.0,0.000,1072934.5,1072934.5,21694,0,0,0,L,1151911521,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504956633,2452649.00
09/09/2017 07:30,2,0.084,ALERT,211.93,298.77,60.002,1504956604,"274151322000076","219011344069620",24.35,7.30,0,296.36,300.57,2.1,0.1,0.000,1145987.2,1145987.2,21683,0,0,0,L,1151911521,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1504956635,2452650.00
09/09/2017 07:30,2,0.164,ALERT,211.93,327.92,60.007,1504956604,"201051344000868","219011344069620",25.37,7.30,0,297.26,336.64,4.2,2.1,0.000,828680.8,828680.8,21827,0,0,0,L,1122011218,0,120.88,122.23,0200,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504956637,2452651.00
09/09/2017 07:30,2,0.074,ALERT,211.25,299.67,60.002,1504956604,"274151322000095","219011344069620",24.29,6.30,0,297.57,301.17,1.9,0.0,0.000,1134933.6,1134933.6,21718,0,0,0,L,1151911521,0,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1504956639,2452652.00
09/09/2017 07:30,2,0.145,ALERT,211.70,300.87,60.007,1504956604,"201051344000988","219011344069620",18.63,7.70,0,294.26,302.07,2.8,0.7,0.000,708898.0,708898.0,21786,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504956641,2452653.00
09/09/2017 07:30,2,0.166,ALERT,212.38,334.54,59.996,1504956604,"201051344001025","219011344069620",26.32,7.00,0,297.57,336.34,4.4,2.4,0.000,835806.1,835806.1,21797,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504956642,2452654.00
09/09/2017 07:30,2,0.180,ALERT,211.93,324.02,60.034,1504956604,"201051344000458","219011344069620",24.99,8.00,0,296.66,337.54,4.6,2.5,0.000,839699.9,839699.9,21793,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504956644,2452655.00
09/09/2017 07:30,2,0.158,ALERT,212.61,331.83,59.970,1504956604,"201051344000853","219011344069620",25.43,7.00,0,296.36,337.84,4.1,2.0,0.000,841208.5,841208.5,21823,0,0,0,L,1122011218,0,121.55,122.01,0100,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504956646,2452656.00
09/09/2017 07:30,2,0.154,ALERT,213.06,328.22,60.002,1504956604,"201051344000685","219011344069620",25.64,7.30,0,297.87,328.82,4.0,2.0,0.000,834290.3,834290.3,21845,0,0,0,L,1122011218,0,122.46,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504956648,2452657.00
09/09/2017 07:30,2,0.156,ALERT,212.83,301.77,60.039,1504956604,"201051344000917","219011344069620",23.32,7.70,0,296.96,303.28,3.7,1.7,0.000,830943.4,830943.4,21838,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504956650,2452658.00
09/09/2017 07:30,2,0.146,ALERT,213.06,327.32,59.991,1504956604,"201051344001145","219011344069620",25.54,7.00,0,298.47,328.52,3.8,1.7,0.000,839028.6,839028.6,21822,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504956651,2452659.00
09/09/2017 07:30,2,0.201,ALERT,212.83,313.50,59.996,1504956604,"201051344000651","219011344069620",22.90,6.30,0,297.87,330.93,4.7,2.6,0.000,828083.1,828083.1,21813,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504956653,2452660.00
09/09/2017 07:30,2,0.068,ALERT,211.25,298.47,59.970,1504956604,"274151322000088","219011344069620",23.99,7.30,0,296.36,300.27,1.7,0.0,0.000,1029895.6,1029895.6,21689,0,0,0,L,1151911521,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1504956655,2452661.00
09/09/2017 07:30,2,0.006,ALERT,211.93,297.87,59.991,1504956604,"274151322000068","219011344069620",42.08,8.50,0,296.06,403.07,0.0,0.0,0.000,899068.7,899068.7,22141,0,0,0,L,1151911521,0,122.01,122.23,0002,7,0,0,0,0,0,0,75,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504956657,2452662.00
09/09/2017 07:30,2,0.170,ALERT,212.38,340.55,59.991,1504956604,"201051344001135","219011344069620",26.38,7.30,0,298.77,341.75,4.6,2.5,0.000,823652.9,823652.9,21771,0,0,0,L,1122011218,0,121.55,121.33,0200,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504956659,2452663.00
09/09/2017 07:30,2,0.178,ALERT,211.70,334.24,59.991,1504956604,"201051344000594","219011344069620",25.68,7.70,0,296.36,336.94,4.7,2.6,0.000,843298.0,843298.0,21808,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1504956661,2452664.00
09/09/2017 07:30,2,0.168,ALERT,212.83,325.82,59.986,1504956604,"201051344001203","219011344069620",25.17,7.30,0,298.17,339.65,4.3,2.2,0.000,833838.4,833838.4,21839,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1504956662,2452665.00
09/09/2017 07:30,2,0.082,ALERT,211.25,299.37,59.981,1504956604,"274151322000054","219011344069620",23.50,7.70,0,296.66,300.87,2.0,0.0,0.000,1045283.0,1045283.0,21657,0,0,0,L,1151911521,0,122.01,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1504956664,2452666.00
09/09/2017 07:30,2,0.174,ALERT,212.16,319.81,59.991,1504956604,"201051344000867","219011344069620",24.61,8.00,0,296.06,336.34,4.3,2.3,0.000,827395.1,827395.1,21839,0,0,0,L,1122011218,0,121.33,121.78,0100,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504956666,2452667.00
09/09/2017 07:30,2,0.215,ALERT,212.61,308.69,59.986,1504956604,"201051344001093","219011344069620",23.44,8.00,0,298.17,309.29,5.1,3.0,0.000,830916.7,830916.7,21844,0,0,0,L,1122011218,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504956668,2452668.00
09/09/2017 07:30,2,0.113,ALERT,211.70,334.54,59.986,1504956604,"201051344000900","219011344069620",26.38,7.30,0,296.66,336.34,3.0,1.0,0.000,849514.5,849514.5,21842,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504956670,2452669.00
09/09/2017 07:30,2,0.178,ALERT,212.16,338.44,60.012,1504956604,"201051344000648","219011344069620",27.04,6.70,0,296.36,339.95,4.9,2.8,0.000,835485.0,835485.0,21807,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504956671,2452670.00
09/09/2017 07:30,2,0.176,ALERT,211.93,347.76,59.986,1504956604,"201051344000569","219011344069620",27.63,7.30,0,297.57,348.66,5.0,2.9,0.000,851004.6,851004.6,21776,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504956673,2452671.00
09/09/2017 07:30,2,0.174,ALERT,211.93,336.64,59.981,1504956604,"201051344000983","219011344069620",26.14,7.30,0,297.26,338.74,4.7,2.6,0.000,842029.4,842029.4,21811,0,0,0,L,1122011218,0,121.10,121.55,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1504956675,2452672.00
09/09/2017 07:30,2,0.152,ALERT,212.16,345.36,59.986,1504956604,"201051344001158","219011344069620",27.57,7.00,0,296.36,345.96,4.3,2.2,0.000,825518.6,825518.6,21814,0,0,0,L,1122011218,0,120.88,121.55,0100,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504956677,2452673.00
09/09/2017 07:30,2,0.209,ALERT,212.38,323.41,60.018,1504956604,"201051344000576","219011344069620",21.99,7.00,0,296.66,324.02,4.7,2.6,0.000,840091.6,840091.6,21829,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504956679,2452674.00
09/09/2017 07:30,2,0.094,ALERT,211.48,297.87,59.986,1504956604,"274151322000087","219011344069620",23.82,7.30,0,295.46,299.67,2.3,0.3,0.000,1021214.1,1021214.1,21936,0,0,0,L,1151911521,0,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1504956681,2452675.00
09/09/2017 07:45,2,0.326,ACTIVE,212.61,339.34,59.996,1504957503,"201051344000645","219011344069620",29.30,9.00,0,298.77,356.18,9.7,7.5,0.044,839008.6,839008.6,21802,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957504,2452676.00
09/09/2017 07:45,2,0.219,ACTIVE,211.48,337.24,59.991,1504957503,"274151322000085","219011344069620",28.51,8.00,0,296.66,346.26,6.4,4.2,0.031,1039570.6,1039570.6,21681,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957505,2452677.00
