ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 07:45,2,0.340,ACTIVE,212.83,340.55,59.996,1504957503,"201051344000633","219011344069620",29.68,8.00,0,296.66,358.58,10.2,7.9,0.049,826289.3,826289.3,21857,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957506,2452678.00
09/09/2017 07:45,2,0.365,ACTIVE,212.38,339.04,60.018,1504957503,"201051344000469","219011344069620",28.84,7.70,0,297.87,354.37,10.7,8.4,0.049,830396.4,830396.4,21815,0,0,0,L,1122011218,0,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957507,2452679.00
09/09/2017 07:45,2,0.330,ACTIVE,212.38,339.65,59.991,1504957503,"201051344000646","219011344069620",29.12,8.50,0,299.67,354.67,9.8,7.5,0.035,824430.3,824430.3,21808,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957508,2452680.00
09/09/2017 07:45,2,0.244,ACTIVE,211.25,336.94,59.996,1504957503,"274151322000052","219011344069620",28.61,9.30,0,296.66,351.67,7.1,4.9,0.027,1083905.6,1083905.6,21680,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957509,2452681.00
09/09/2017 07:45,2,0.314,ACTIVE,212.83,339.65,60.039,1504957503,"201051344000585","219011344069620",29.10,9.00,0,299.67,354.37,9.3,7.1,0.040,839051.4,839051.4,21804,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957510,2452682.00
09/09/2017 07:45,2,0.322,ACTIVE,212.61,338.74,59.996,1504957503,"201051344001230","219011344069620",29.80,8.50,0,300.27,353.77,9.7,7.5,0.044,828818.6,828818.6,21854,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957511,2452683.00
09/09/2017 07:45,2,0.330,ACTIVE,213.06,339.95,60.002,1504957503,"201051344000582","219011344069620",29.30,7.70,0,300.87,362.49,9.8,7.6,0.044,817651.0,817651.0,21793,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957512,2452684.00
09/09/2017 07:45,2,0.367,ACTIVE,212.38,339.65,59.996,1504957503,"201051344000955","219011344069620",29.38,8.50,0,299.37,347.76,11.0,8.7,0.044,838197.7,838197.7,21815,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957512,2452685.00
09/09/2017 07:45,2,0.143,ALERT,211.48,337.54,59.996,1504957503,"274151322000094","219011344069620",30.99,7.70,0,295.76,408.48,4.5,2.5,0.022,898000.4,898000.4,22133,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,97,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957514,2452686.00
09/09/2017 07:45,2,0.367,ACTIVE,212.16,338.14,60.007,1504957503,"201051344000579","219011344069620",29.22,9.00,0,299.07,346.86,10.9,8.6,0.049,848891.7,848891.7,21816,0,0,0,L,1122011218,0,120.88,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957516,2452687.00
09/09/2017 07:45,2,0.361,ACTIVE,212.38,339.34,60.002,1504957503,"201051344000890","219011344069620",29.30,9.00,0,299.97,348.36,10.8,8.5,0.044,832353.4,832353.4,21816,0,0,0,L,1122011218,0,122.01,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957517,2452688.00
09/09/2017 07:45,2,0.348,ACTIVE,212.83,339.65,59.965,1504957503,"201051344000438","219011344069620",30.02,7.70,0,300.27,355.88,10.6,8.3,0.044,834512.6,834512.6,21800,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957518,2452689.00
09/09/2017 07:45,2,0.398,ACTIVE,212.83,339.34,59.996,1504957503,"201051344000417","219011344069620",18.85,8.50,0,299.07,356.78,7.6,5.4,0.027,736642.9,736642.9,21840,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957518,2452690.00
09/09/2017 07:45,2,0.207,ACTIVE,211.48,336.34,59.991,1504957503,"274151322000083","219011344069620",28.55,8.50,0,297.26,345.36,6.0,3.9,0.018,1072934.9,1072934.9,21696,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957519,2452691.00
09/09/2017 07:45,2,0.230,ACTIVE,212.16,337.54,59.975,1504957503,"274151322000076","219011344069620",29.26,9.30,0,296.96,347.76,6.9,4.7,0.031,1145987.7,1145987.7,21685,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957520,2452692.00
09/09/2017 07:45,2,0.348,ACTIVE,212.16,338.14,60.002,1504957503,"201051344000868","219011344069620",28.88,8.00,0,299.07,346.56,10.2,7.9,0.044,828682.0,828682.0,21829,0,0,0,L,1122011218,0,120.88,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957521,2452693.00
09/09/2017 07:45,2,0.209,ACTIVE,211.48,337.54,60.007,1504957503,"274151322000095","219011344069620",28.35,8.00,0,297.87,348.66,6.0,3.9,0.027,1134934.0,1134934.0,21720,0,0,0,L,1151911521,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957522,2452694.00
09/09/2017 07:45,2,0.334,ACTIVE,211.93,339.04,59.996,1504957503,"201051344000988","219011344069620",18.92,8.50,0,296.66,354.37,6.4,4.3,0.022,708898.5,708898.5,21788,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957523,2452695.00
09/09/2017 07:45,2,0.326,ACTIVE,212.61,339.04,59.991,1504957503,"201051344001025","219011344069620",29.56,8.00,0,300.27,357.08,9.8,7.5,0.040,835807.2,835807.2,21799,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957524,2452696.00
09/09/2017 07:45,2,0.342,ACTIVE,212.16,337.54,60.002,1504957503,"201051344000458","219011344069620",29.04,9.70,0,298.47,346.56,10.1,7.8,0.044,839701.1,839701.1,21795,0,0,0,L,1122011218,0,121.10,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957525,2452697.00
09/09/2017 07:45,2,0.334,ACTIVE,212.83,339.04,59.954,1504957503,"201051344000853","219011344069620",28.94,8.00,0,298.17,351.97,9.9,7.6,0.044,841209.7,841209.7,21825,0,0,0,L,1122011218,0,121.55,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957526,2452698.00
09/09/2017 07:45,2,0.326,ACTIVE,213.06,341.45,59.986,1504957503,"201051344000685","219011344069620",29.06,8.50,0,300.27,354.07,9.7,7.4,0.049,834291.5,834291.5,21847,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957527,2452699.00
09/09/2017 07:45,2,0.322,ACTIVE,212.83,340.85,60.039,1504957503,"201051344000917","219011344069620",27.71,9.30,0,299.07,354.37,9.1,6.8,0.044,830944.5,830944.5,21840,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957527,2452700.00
09/09/2017 07:45,2,0.301,ACTIVE,212.83,339.65,59.996,1504957503,"201051344001145","219011344069620",29.40,8.00,0,300.57,359.48,9.0,6.7,0.040,839029.5,839029.5,21824,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957528,2452701.00
09/09/2017 07:45,2,0.344,ACTIVE,212.83,339.95,59.986,1504957503,"201051344000651","219011344069620",29.22,7.30,0,299.97,357.38,10.2,7.9,0.044,828084.4,828084.4,21815,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957529,2452702.00
09/09/2017 07:45,2,0.221,ACTIVE,211.03,337.54,59.986,1504957503,"274151322000088","219011344069620",27.55,9.00,0,296.96,346.26,6.2,4.0,0.031,1029896.0,1029896.0,21691,0,0,0,L,1151911521,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957530,2452703.00
09/09/2017 07:45,2,0.164,ALERT,211.93,345.06,59.986,1504957503,"274151322000068","219011344069620",32.03,9.70,0,296.36,406.37,5.3,3.2,0.022,899069.0,899069.0,22143,0,0,0,L,1151911521,0,122.01,122.01,0002,8,0,0,0,0,0,0,77,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957532,2452704.00
09/09/2017 07:45,2,0.336,ACTIVE,212.61,338.74,59.986,1504957503,"201051344001135","219011344069620",29.00,8.00,0,299.67,342.95,9.9,7.6,0.044,823654.0,823654.0,21773,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957533,2452705.00
09/09/2017 07:45,2,0.350,ACTIVE,211.93,338.74,59.986,1504957503,"201051344000594","219011344069620",29.36,8.50,0,297.57,342.65,10.4,8.1,0.053,843299.3,843299.3,21810,0,0,0,L,1122011218,0,120.88,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957534,2452706.00
09/09/2017 07:45,2,0.346,ACTIVE,212.83,339.34,59.986,1504957503,"201051344001203","219011344069620",29.06,8.50,0,299.67,364.29,10.2,7.9,0.049,833839.6,833839.6,21841,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957535,2452707.00
09/09/2017 07:45,2,0.230,ACTIVE,211.25,335.44,59.986,1504957503,"274151322000054","219011344069620",27.73,9.70,0,297.26,347.46,6.5,4.3,0.022,1045283.5,1045283.5,21659,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957536,2452708.00
09/09/2017 07:45,2,0.344,ACTIVE,212.38,337.84,60.002,1504957503,"201051344000867","219011344069620",29.28,9.30,0,297.26,356.78,10.2,7.9,0.040,827396.3,827396.3,21841,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957537,2452709.00
09/09/2017 07:45,2,0.393,ACTIVE,212.83,340.55,59.986,1504957503,"201051344001093","219011344069620",29.38,9.30,0,299.97,362.79,11.7,9.4,0.049,830918.2,830918.2,21846,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957538,2452710.00
09/09/2017 07:45,2,0.289,ACTIVE,211.93,338.44,59.996,1504957503,"201051344000900","219011344069620",28.73,8.50,0,297.57,342.65,8.4,6.2,0.049,849515.3,849515.3,21844,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957539,2452711.00
09/09/2017 07:45,2,0.354,ACTIVE,212.16,338.14,59.991,1504957503,"201051344000648","219011344069620",29.46,7.70,0,296.96,343.55,10.6,8.3,0.049,835486.3,835486.3,21809,0,0,0,L,1122011218,0,120.65,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957539,2452712.00
09/09/2017 07:45,2,0.346,ACTIVE,212.16,338.44,60.012,1504957503,"201051344000569","219011344069620",28.41,8.50,0,298.47,348.36,10.0,7.7,0.049,851005.9,851005.9,21778,0,0,0,L,1122011218,0,120.65,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957540,2452713.00
09/09/2017 07:45,2,0.330,ACTIVE,211.93,337.54,59.991,1504957503,"201051344000983","219011344069620",29.40,8.50,0,298.17,344.76,9.9,7.6,0.049,842030.5,842030.5,21813,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957541,2452714.00
09/09/2017 07:45,2,0.334,ACTIVE,212.16,338.44,59.991,1504957503,"201051344001158","219011344069620",28.90,7.70,0,297.26,345.96,9.8,7.6,0.053,825519.7,825519.7,21816,0,0,0,L,1122011218,0,120.88,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957542,2452715.00
09/09/2017 07:45,2,0.354,ACTIVE,212.61,339.65,59.986,1504957503,"201051344000576","219011344069620",29.36,8.00,0,298.47,350.47,10.6,8.3,0.044,840092.8,840092.8,21831,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957543,2452716.00
09/09/2017 07:45,2,0.236,ACTIVE,211.48,337.54,60.018,1504957503,"274151322000087","219011344069620",27.53,9.30,0,296.36,350.17,6.6,4.4,0.035,1021214.6,1021214.6,21938,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504957544,2452717.00
09/09/2017 08:00,2,0.619,ACTIVE,212.61,341.15,59.949,1504958403,"201051344000645","219011344069620",29.90,9.70,0,333.33,349.26,18.8,16.2,0.124,839011.5,839011.5,21803,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958404,2452718.00
09/09/2017 08:00,2,0.467,ACTIVE,210.80,337.24,59.970,1504958403,"274151322000085","219011344069620",29.06,9.70,0,333.63,343.25,13.8,11.4,0.080,1039572.5,1039572.5,21682,0,0,0,L,1151911521,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958405,2452719.00
09/09/2017 08:00,2,0.609,ACTIVE,212.61,342.95,59.981,1504958403,"201051344000633","219011344069620",30.89,9.30,0,333.03,350.47,19.1,16.5,0.137,826292.3,826292.3,21858,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958406,2452720.00
09/09/2017 08:00,2,0.658,ACTIVE,212.38,341.45,59.981,1504958403,"201051344000469","219011344069620",29.12,9.00,0,331.83,348.96,19.4,16.8,0.137,830399.5,830399.5,21816,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958407,2452721.00
09/09/2017 08:00,2,0.611,ACTIVE,212.61,343.55,59.975,1504958403,"201051344000646","219011344069620",30.04,9.30,0,332.73,350.47,18.6,16.0,0.133,824433.2,824433.2,21809,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958408,2452722.00
09/09/2017 08:00,2,0.492,ACTIVE,210.80,336.94,59.938,1504958403,"274151322000052","219011344069620",29.86,10.30,0,333.03,344.15,14.9,12.5,0.088,1083907.7,1083907.7,21681,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958409,2452723.00
09/09/2017 08:00,2,0.574,ACTIVE,213.06,342.95,60.002,1504958403,"201051344000585","219011344069620",30.40,10.00,0,333.63,349.86,17.7,15.2,0.119,839054.2,839054.2,21805,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958410,2452724.00
09/09/2017 08:00,2,0.617,ACTIVE,212.61,342.05,59.981,1504958403,"201051344001230","219011344069620",30.47,10.00,0,332.43,350.17,19.1,16.5,0.128,828821.5,828821.5,21855,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958411,2452725.00
09/09/2017 08:00,2,0.615,ACTIVE,213.29,343.55,60.012,1504958403,"201051344000582","219011344069620",29.78,9.00,0,334.54,351.07,18.6,16.0,0.124,817653.9,817653.9,21794,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958412,2452726.00
09/09/2017 08:00,2,0.662,ACTIVE,212.38,342.05,59.975,1504958403,"201051344000955","219011344069620",30.79,9.70,0,332.43,350.47,20.6,18.0,0.137,838201.0,838201.0,21816,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958412,2452727.00
09/09/2017 08:00,2,0.234,ACTIVE,211.03,453.86,59.975,1504958403,"274151322000094","219011344069620",43.16,10.30,0,333.93,455.06,10.3,8.0,0.057,898001.9,898001.9,22135,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958413,2452728.00
09/09/2017 08:00,2,0.650,ACTIVE,212.16,340.85,59.981,1504958403,"201051344000579","219011344069620",30.34,9.70,0,332.73,348.96,20.0,17.4,0.124,848894.9,848894.9,21817,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958414,2452729.00
09/09/2017 08:00,2,0.648,ACTIVE,212.61,342.35,59.965,1504958403,"201051344000890","219011344069620",30.57,10.00,0,333.63,350.77,20.1,17.5,0.133,832356.6,832356.6,21817,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958415,2452730.00
09/09/2017 08:00,2,0.637,ACTIVE,212.83,343.25,59.981,1504958403,"201051344000438","219011344069620",30.93,9.30,0,333.63,351.07,20.0,17.4,0.128,834515.8,834515.8,21801,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958416,2452731.00
09/09/2017 08:00,2,0.654,ACTIVE,213.06,341.75,59.933,1504958403,"201051344000417","219011344069620",19.88,9.70,0,332.43,346.86,13.2,10.8,0.080,736644.8,736644.8,21841,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958417,2452732.00
09/09/2017 08:00,2,0.436,ACTIVE,211.03,338.14,59.970,1504958403,"274151322000083","219011344069620",29.62,9.70,0,333.33,343.25,13.1,10.7,0.080,1072936.6,1072936.6,21697,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958418,2452733.00
09/09/2017 08:00,2,0.488,ACTIVE,211.70,338.14,59.970,1504958403,"274151322000076","219011344069620",30.63,10.30,0,334.54,344.76,15.2,12.7,0.088,1145989.9,1145989.9,21686,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958419,2452734.00
09/09/2017 08:00,2,0.629,ACTIVE,212.16,340.55,59.965,1504958403,"201051344000868","219011344069620",30.51,9.30,0,332.13,348.96,19.5,16.9,0.133,828685.0,828685.0,21830,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958420,2452735.00
09/09/2017 08:00,2,0.443,ACTIVE,211.03,339.34,59.965,1504958403,"274151322000095","219011344069620",30.14,9.30,0,333.03,342.95,13.5,11.1,0.080,1134935.8,1134935.8,21721,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958421,2452736.00
09/09/2017 08:00,2,0.617,ACTIVE,212.16,341.15,59.970,1504958403,"201051344000988","219011344069620",19.74,9.30,0,331.23,346.86,12.3,10.0,0.084,708900.2,708900.2,21789,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958421,2452737.00
09/09/2017 08:00,2,0.615,ACTIVE,212.83,342.05,59.954,1504958403,"201051344001025","219011344069620",30.00,9.30,0,333.63,350.17,18.7,16.1,0.124,835810.1,835810.1,21800,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958422,2452738.00
09/09/2017 08:00,2,0.607,ACTIVE,212.16,340.25,59.970,1504958403,"201051344000458","219011344069620",30.34,10.30,0,332.73,348.36,18.7,16.1,0.124,839704.0,839704.0,21796,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958423,2452739.00
09/09/2017 08:00,2,0.621,ACTIVE,212.61,342.65,59.965,1504958403,"201051344000853","219011344069620",29.56,9.30,0,333.63,350.47,18.6,16.0,0.128,841212.6,841212.6,21826,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958424,2452740.00
09/09/2017 08:00,2,0.609,ACTIVE,213.06,343.55,59.991,1504958403,"201051344000685","219011344069620",30.28,9.70,0,334.24,351.67,18.8,16.2,0.137,834294.4,834294.4,21848,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958425,2452741.00
09/09/2017 08:00,2,0.590,ACTIVE,213.06,343.25,59.996,1504958403,"201051344000917","219011344069620",30.36,10.30,0,333.33,350.77,18.1,15.6,0.110,830947.2,830947.2,21841,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958426,2452742.00
09/09/2017 08:00,2,0.580,ACTIVE,213.06,342.95,59.959,1504958403,"201051344001145","219011344069620",30.38,9.30,0,334.54,351.07,17.9,15.4,0.119,839032.2,839032.2,21825,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958427,2452743.00
09/09/2017 08:00,2,0.633,ACTIVE,212.83,343.55,59.970,1504958403,"201051344000651","219011344069620",29.92,8.50,0,333.93,350.77,19.2,16.6,0.124,828087.4,828087.4,21816,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958428,2452744.00
09/09/2017 08:00,2,0.471,ACTIVE,210.80,339.65,59.959,1504958403,"274151322000088","219011344069620",29.20,10.00,0,333.03,343.25,13.9,11.5,0.080,1029897.8,1029897.8,21692,0,0,0,L,1151911521,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958429,2452745.00
09/09/2017 08:00,2,0.318,ACTIVE,211.70,431.62,59.954,1504958403,"274151322000068","219011344069620",40.99,12.00,0,335.14,435.83,13.2,10.8,0.066,899070.8,899070.8,22145,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958430,2452746.00
09/09/2017 08:00,2,0.633,ACTIVE,212.61,342.05,59.959,1504958403,"201051344001135","219011344069620",29.54,9.30,0,333.33,349.86,19.0,16.4,0.124,823657.0,823657.0,21774,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958430,2452747.00
09/09/2017 08:00,2,0.646,ACTIVE,211.70,340.85,59.959,1504958403,"201051344000594","219011344069620",29.84,10.00,0,330.93,348.66,19.6,17.0,0.137,843302.4,843302.4,21811,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958431,2452748.00
09/09/2017 08:00,2,0.639,ACTIVE,212.83,342.65,59.965,1504958403,"201051344001203","219011344069620",30.34,9.30,0,333.63,351.97,19.6,17.0,0.128,833842.7,833842.7,21842,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958433,2452749.00
09/09/2017 08:00,2,0.473,ACTIVE,211.03,339.95,59.959,1504958403,"274151322000054","219011344069620",29.28,10.70,0,333.03,343.55,14.0,11.6,0.080,1045285.4,1045285.4,21660,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958434,2452750.00
09/09/2017 08:00,2,0.637,ACTIVE,212.61,340.55,59.986,1504958403,"201051344000867","219011344069620",30.24,10.00,0,332.73,348.66,19.5,16.9,0.133,827399.4,827399.4,21842,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958435,2452751.00
09/09/2017 08:00,2,0.684,ACTIVE,212.83,343.85,59.970,1504958403,"201051344001093","219011344069620",30.77,10.30,0,333.63,351.37,21.4,18.7,0.133,830921.7,830921.7,21847,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958436,2452752.00
09/09/2017 08:00,2,0.596,ACTIVE,212.16,341.75,59.975,1504958403,"201051344000900","219011344069620",29.56,9.30,0,330.93,348.96,17.9,15.3,0.133,849517.9,849517.9,21845,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958437,2452753.00
09/09/2017 08:00,2,0.629,ACTIVE,212.38,340.55,59.991,1504958403,"201051344000648","219011344069620",30.73,9.00,0,332.13,349.26,19.6,17.0,0.133,835489.4,835489.4,21810,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958438,2452754.00
09/09/2017 08:00,2,0.623,ACTIVE,212.38,341.45,59.922,1504958403,"201051344000569","219011344069620",30.36,9.30,0,332.43,348.96,19.2,16.6,0.128,851008.9,851008.9,21779,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958439,2452755.00
09/09/2017 08:00,2,0.602,ACTIVE,212.16,340.25,59.959,1504958403,"201051344000983","219011344069620",30.71,9.30,0,332.43,348.66,18.8,16.2,0.133,842033.4,842033.4,21814,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958440,2452756.00
09/09/2017 08:00,2,0.609,ACTIVE,212.38,340.85,59.970,1504958403,"201051344001158","219011344069620",30.59,9.00,0,332.13,348.66,18.9,16.3,0.137,825522.6,825522.6,21817,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958441,2452757.00
09/09/2017 08:00,2,0.637,ACTIVE,212.61,342.65,59.954,1504958403,"201051344000576","219011344069620",30.32,9.30,0,332.73,349.86,19.6,17.0,0.141,840095.9,840095.9,21832,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958442,2452758.00
09/09/2017 08:00,2,0.473,ACTIVE,211.25,337.24,59.949,1504958403,"274151322000087","219011344069620",29.42,10.70,0,333.33,343.55,14.1,11.7,0.071,1021216.6,1021216.6,21939,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504958443,2452759.00
09/09/2017 08:15,2,1.020,ACTIVE,213.74,346.56,59.975,1504959303,"201051344000645","219011344069620",30.67,10.70,0,333.33,359.18,31.7,28.7,0.239,839017.0,839017.0,21804,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959304,2452760.00
09/09/2017 08:15,2,0.812,ACTIVE,212.16,339.65,59.975,1504959303,"274151322000085","219011344069620",29.94,10.70,0,330.93,349.86,24.7,21.9,0.159,1039576.6,1039576.6,21683,0,0,0,L,1151911521,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959305,2452761.00
09/09/2017 08:15,2,1.016,ACTIVE,213.74,347.76,59.981,1504959303,"201051344000633","219011344069620",30.79,10.70,0,331.83,359.78,31.7,28.7,0.252,826297.8,826297.8,21859,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959306,2452762.00
09/09/2017 08:15,2,1.043,ACTIVE,213.51,346.86,59.981,1504959303,"201051344000469","219011344069620",30.67,10.00,0,331.83,358.88,32.5,29.4,0.261,830405.2,830405.2,21817,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959307,2452763.00
09/09/2017 08:15,2,0.998,ACTIVE,213.51,347.16,59.981,1504959303,"201051344000646","219011344069620",30.69,10.70,0,333.93,359.48,31.1,28.1,0.243,824438.6,824438.6,21810,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959308,2452764.00
09/09/2017 08:15,2,0.854,ACTIVE,211.48,340.25,59.965,1504959303,"274151322000052","219011344069620",30.06,11.70,0,330.63,350.47,26.0,23.1,0.159,1083912.1,1083912.1,21682,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959309,2452765.00
09/09/2017 08:15,2,0.961,ACTIVE,214.19,347.46,59.981,1504959303,"201051344000585","219011344069620",30.43,11.30,0,334.24,358.88,29.6,26.7,0.221,839059.3,839059.3,21806,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959310,2452766.00
09/09/2017 08:15,2,1.008,ACTIVE,213.74,346.86,59.970,1504959303,"201051344001230","219011344069620",30.85,11.70,0,332.73,358.58,31.5,28.5,0.247,828827.0,828827.0,21856,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959311,2452767.00
09/09/2017 08:15,2,0.998,ACTIVE,214.41,348.36,59.981,1504959303,"201051344000582","219011344069620",30.63,10.30,0,333.93,360.69,31.0,28.0,0.230,817659.3,817659.3,21795,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959311,2452768.00
09/09/2017 08:15,2,1.072,ACTIVE,213.51,347.16,60.002,1504959303,"201051344000955","219011344069620",30.81,11.00,0,332.13,360.69,33.5,30.4,0.256,838207.0,838207.0,21817,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959312,2452769.00
09/09/2017 08:15,2,0.568,ACTIVE,212.16,425.01,59.975,1504959303,"274151322000094","219011344069620",40.14,12.30,0,410.88,467.99,23.1,20.4,0.146,898005.4,898005.4,22136,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959313,2452770.00
09/09/2017 08:15,2,1.049,ACTIVE,213.29,345.96,59.965,1504959303,"201051344000579","219011344069620",30.75,11.00,0,332.13,359.78,32.7,29.6,0.243,848900.7,848900.7,21818,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959314,2452771.00
09/09/2017 08:15,2,1.064,ACTIVE,213.74,346.86,59.981,1504959303,"201051344000890","219011344069620",30.67,11.30,0,333.03,360.38,33.1,30.0,0.239,832362.5,832362.5,21818,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959315,2452772.00
09/09/2017 08:15,2,1.039,ACTIVE,213.96,348.06,59.965,1504959303,"201051344000438","219011344069620",31.07,10.30,0,333.33,361.29,32.7,29.7,0.243,834521.6,834521.6,21802,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959316,2452773.00
09/09/2017 08:15,2,1.082,ACTIVE,213.96,345.36,59.981,1504959303,"201051344000417","219011344069620",19.28,10.30,0,333.93,353.77,21.1,18.5,0.146,736648.5,736648.5,21842,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959317,2452774.00
09/09/2017 08:15,2,0.773,ACTIVE,211.93,342.05,59.965,1504959303,"274151322000083","219011344069620",30.24,10.70,0,330.93,349.86,23.7,20.9,0.159,1072940.5,1072940.5,21698,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959318,2452775.00
09/09/2017 08:15,2,0.859,ACTIVE,212.83,346.56,59.975,1504959303,"274151322000076","219011344069620",31.03,11.30,0,332.13,351.97,27.1,24.2,0.186,1145994.4,1145994.4,21687,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959319,2452776.00
09/09/2017 08:15,2,1.031,ACTIVE,213.06,345.66,59.965,1504959303,"201051344000868","219011344069620",30.89,10.30,0,331.83,359.18,32.3,29.2,0.243,828690.8,828690.8,21831,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959320,2452777.00
09/09/2017 08:15,2,0.787,ACTIVE,211.93,340.25,59.954,1504959303,"274151322000095","219011344069620",31.07,10.70,0,330.93,349.86,24.8,22.0,0.159,1134939.9,1134939.9,21722,0,0,0,L,1151911521,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959321,2452778.00
09/09/2017 08:15,2,1.047,ACTIVE,213.29,344.76,59.959,1504959303,"201051344000988","219011344069620",19.78,10.30,0,331.83,354.07,21.0,18.4,0.164,708903.7,708903.7,21790,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959322,2452779.00
09/09/2017 08:15,2,1.004,ACTIVE,213.74,346.26,59.975,1504959303,"201051344001025","219011344069620",30.81,10.70,0,334.24,359.78,31.4,28.4,0.230,835815.6,835815.6,21801,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959323,2452780.00
09/09/2017 08:15,2,1.004,ACTIVE,213.29,345.66,59.954,1504959303,"201051344000458","219011344069620",30.55,11.30,0,332.73,357.98,31.1,28.1,0.247,839709.5,839709.5,21797,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959323,2452781.00
09/09/2017 08:15,2,1.012,ACTIVE,213.74,347.16,59.965,1504959303,"201051344000853","219011344069620",30.57,10.30,0,334.84,360.08,31.4,28.3,0.247,841218.0,841218.0,21827,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959324,2452782.00
09/09/2017 08:15,2,1.004,ACTIVE,213.74,348.36,59.996,1504959303,"201051344000685","219011344069620",30.59,10.70,0,334.84,360.38,31.1,28.1,0.252,834299.8,834299.8,21849,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959325,2452783.00
09/09/2017 08:15,2,0.969,ACTIVE,213.96,347.76,59.928,1504959303,"201051344000917","219011344069620",30.83,11.70,0,333.63,360.08,30.3,27.3,0.234,830952.5,830952.5,21842,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959326,2452784.00
09/09/2017 08:15,2,0.967,ACTIVE,213.96,347.46,60.007,1504959303,"201051344001145","219011344069620",30.77,10.70,0,335.44,359.78,30.2,27.2,0.225,839037.5,839037.5,21826,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959327,2452785.00
09/09/2017 08:15,2,1.037,ACTIVE,213.96,347.76,59.991,1504959303,"201051344000651","219011344069620",30.40,10.00,0,334.24,360.38,31.9,28.9,0.243,828093.0,828093.0,21817,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959328,2452786.00
09/09/2017 08:15,2,0.832,ACTIVE,211.70,339.95,59.981,1504959303,"274151322000088","219011344069620",29.82,11.30,0,330.63,350.17,25.2,22.4,0.155,1029902.0,1029902.0,21693,0,0,0,L,1151911521,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959329,2452787.00
09/09/2017 08:15,2,0.590,ACTIVE,212.61,425.01,59.965,1504959303,"274151322000068","219011344069620",40.08,14.00,0,335.44,446.35,23.9,21.2,0.146,899074.8,899074.8,22146,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959330,2452788.00
09/09/2017 08:15,2,1.010,ACTIVE,213.51,346.56,59.970,1504959303,"201051344001135","219011344069620",30.91,10.70,0,334.54,359.48,31.6,28.6,0.239,823662.6,823662.6,21775,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959331,2452789.00
09/09/2017 08:15,2,1.041,ACTIVE,212.83,345.66,59.965,1504959303,"201051344000594","219011344069620",30.73,11.00,0,330.63,358.58,32.4,29.4,0.239,843308.2,843308.2,21812,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959332,2452790.00
09/09/2017 08:15,2,1.043,ACTIVE,213.96,347.46,59.965,1504959303,"201051344001203","219011344069620",30.73,11.00,0,334.84,362.19,32.5,29.4,0.252,833848.4,833848.4,21843,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959333,2452791.00
09/09/2017 08:15,2,0.820,ACTIVE,211.93,342.95,59.959,1504959303,"274151322000054","219011344069620",30.18,12.00,0,331.23,350.47,25.1,22.3,0.164,1045289.5,1045289.5,21661,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959334,2452792.00
09/09/2017 08:15,2,1.049,ACTIVE,213.51,345.36,59.933,1504959303,"201051344000867","219011344069620",30.42,11.30,0,331.83,359.18,32.3,29.3,0.243,827405.1,827405.1,21843,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959334,2452793.00
09/09/2017 08:15,2,1.084,ACTIVE,213.96,348.66,59.965,1504959303,"201051344001093","219011344069620",31.27,11.70,0,333.63,361.59,34.4,31.2,0.252,830927.9,830927.9,21848,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959335,2452794.00
09/09/2017 08:15,2,0.996,ACTIVE,213.06,346.26,59.970,1504959303,"201051344000900","219011344069620",30.79,10.30,0,332.13,359.18,31.1,28.1,0.247,849523.3,849523.3,21846,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959336,2452795.00
09/09/2017 08:15,2,1.023,ACTIVE,213.29,345.96,59.981,1504959303,"201051344000648","219011344069620",31.03,10.00,0,332.73,359.48,32.2,29.1,0.243,835495.1,835495.1,21811,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959337,2452796.00
09/09/2017 08:15,2,1.004,ACTIVE,213.29,346.26,59.944,1504959303,"201051344000569","219011344069620",31.13,10.70,0,332.43,359.48,31.7,28.7,0.239,851014.5,851014.5,21780,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959338,2452797.00
09/09/2017 08:15,2,0.996,ACTIVE,213.29,345.66,59.938,1504959303,"201051344000983","219011344069620",30.85,10.30,0,331.23,358.28,31.1,28.1,0.247,842038.9,842038.9,21815,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959339,2452798.00
09/09/2017 08:15,2,1.023,ACTIVE,213.29,345.96,59.965,1504959303,"201051344001158","219011344069620",30.51,10.00,0,332.43,359.48,31.7,28.7,0.247,825528.2,825528.2,21818,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959340,2452799.00
09/09/2017 08:15,2,1.039,ACTIVE,213.74,347.16,60.002,1504959303,"201051344000576","219011344069620",30.61,10.30,0,332.13,360.08,32.2,29.2,0.247,840101.6,840101.6,21833,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959341,2452800.00
09/09/2017 08:15,2,0.826,ACTIVE,211.93,340.85,59.959,1504959303,"274151322000087","219011344069620",29.86,12.30,0,330.33,349.86,25.0,22.2,0.155,1021220.7,1021220.7,21940,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504959342,2452801.00
09/09/2017 08:30,2,1.541,ACTIVE,213.74,351.07,59.965,1504960204,"201051344000645","219011344069620",30.47,12.30,0,334.24,370.00,47.6,44.0,0.384,839026.0,839026.0,21805,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960205,2452802.00
09/09/2017 08:30,2,1.227,ACTIVE,211.70,344.45,59.907,1504960204,"274151322000085","219011344069620",30.36,12.30,0,330.63,356.78,37.7,34.4,0.252,1039583.6,1039583.6,21684,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960206,2452803.00
09/09/2017 08:30,2,1.531,ACTIVE,213.51,351.97,59.959,1504960204,"201051344000633","219011344069620",30.59,12.00,0,333.93,370.60,47.5,43.9,0.389,826306.8,826306.8,21860,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960207,2452804.00
09/09/2017 08:30,2,1.566,ACTIVE,213.29,350.77,59.959,1504960204,"201051344000469","219011344069620",30.51,11.30,0,330.93,371.81,48.4,44.8,0.393,830414.4,830414.4,21818,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960208,2452805.00
09/09/2017 08:30,2,1.480,ACTIVE,213.51,352.27,59.954,1504960204,"201051344000646","219011344069620",30.67,12.00,0,334.24,370.60,46.0,42.5,0.371,824447.3,824447.3,21811,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960209,2452806.00
09/09/2017 08:30,2,1.266,ACTIVE,211.70,342.95,59.959,1504960204,"274151322000052","219011344069620",30.38,13.00,0,330.03,357.98,38.9,35.7,0.265,1083919.4,1083919.4,21683,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960210,2452807.00
09/09/2017 08:30,2,1.445,ACTIVE,214.19,351.97,59.954,1504960204,"201051344000585","219011344069620",30.75,13.30,0,335.44,369.70,45.1,41.6,0.358,839067.7,839067.7,21807,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960210,2452808.00
09/09/2017 08:30,2,1.527,ACTIVE,213.51,351.67,59.996,1504960204,"201051344001230","219011344069620",30.53,14.00,0,333.63,370.00,47.3,43.7,0.380,828836.0,828836.0,21857,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960211,2452809.00
09/09/2017 08:30,2,1.492,ACTIVE,214.41,352.57,59.965,1504960204,"201051344000582","219011344069620",30.59,12.00,0,335.14,371.21,46.2,42.7,0.362,817668.0,817668.0,21796,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960212,2452810.00
09/09/2017 08:30,2,1.592,ACTIVE,213.51,352.27,59.970,1504960204,"201051344000955","219011344069620",30.75,12.70,0,333.03,371.21,49.6,46.0,0.402,838216.4,838216.4,21818,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960213,2452811.00
09/09/2017 08:30,2,0.873,ACTIVE,211.48,428.31,59.959,1504960204,"274151322000094","219011344069620",40.39,14.30,0,331.83,450.26,35.7,32.5,0.234,898011.9,898011.9,22137,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960214,2452812.00
09/09/2017 08:30,2,1.551,ACTIVE,213.29,350.77,59.965,1504960204,"201051344000579","219011344069620",30.73,12.30,0,333.63,369.70,48.3,44.7,0.384,848909.9,848909.9,21819,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960215,2452813.00
09/09/2017 08:30,2,1.584,ACTIVE,213.51,351.97,60.002,1504960204,"201051344000890","219011344069620",30.43,13.30,0,333.63,371.21,48.9,45.2,0.376,832371.8,832371.8,21819,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960216,2452814.00
09/09/2017 08:30,2,1.537,ACTIVE,213.96,352.27,59.965,1504960204,"201051344000438","219011344069620",31.15,12.00,0,334.54,372.11,48.5,44.9,0.384,834530.9,834530.9,21803,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960217,2452815.00
09/09/2017 08:30,2,1.549,ACTIVE,213.96,347.76,59.975,1504960204,"201051344000417","219011344069620",20.00,12.00,0,335.14,360.38,31.4,28.4,0.247,736654.3,736654.3,21843,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960218,2452816.00
09/09/2017 08:30,2,1.188,ACTIVE,211.93,348.66,59.965,1504960204,"274151322000083","219011344069620",30.32,12.70,0,330.03,356.78,36.4,33.2,0.256,1072947.2,1072947.2,21699,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960219,2452817.00
09/09/2017 08:30,2,1.312,ACTIVE,212.38,347.46,59.933,1504960204,"274151322000076","219011344069620",31.19,13.30,0,334.24,359.78,41.5,38.1,0.278,1146002.1,1146002.1,21688,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960220,2452818.00
09/09/2017 08:30,2,1.557,ACTIVE,212.83,349.86,59.933,1504960204,"201051344000868","219011344069620",30.38,11.70,0,333.03,369.40,47.9,44.3,0.380,828699.8,828699.8,21832,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960221,2452819.00
09/09/2017 08:30,2,1.227,ACTIVE,211.93,349.56,59.965,1504960204,"274151322000095","219011344069620",31.09,12.30,0,330.93,357.98,38.7,35.4,0.261,1134947.0,1134947.0,21723,0,0,0,L,1151911521,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960222,2452820.00
