ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 08:30,2,1.578,ACTIVE,213.29,348.06,59.959,1504960204,"201051344000988","219011344069620",19.88,11.70,0,333.33,360.99,31.8,28.8,0.256,708909.6,708909.6,21791,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960223,2452821.00
09/09/2017 08:30,2,1.506,ACTIVE,213.74,350.77,59.965,1504960204,"201051344001025","219011344069620",30.81,12.70,0,335.14,370.90,47.0,43.4,0.371,835824.5,835824.5,21802,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960224,2452822.00
09/09/2017 08:30,2,1.520,ACTIVE,213.29,349.86,59.954,1504960204,"201051344000458","219011344069620",30.43,13.00,0,333.33,369.10,46.9,43.3,0.389,839718.4,839718.4,21798,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960225,2452823.00
09/09/2017 08:30,2,1.521,ACTIVE,213.96,351.67,59.959,1504960204,"201051344000853","219011344069620",30.61,11.70,0,334.84,370.30,47.1,43.6,0.380,841226.9,841226.9,21828,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960226,2452824.00
09/09/2017 08:30,2,1.527,ACTIVE,213.96,352.57,59.970,1504960204,"201051344000685","219011344069620",30.40,12.30,0,334.54,371.21,47.0,43.5,0.393,834308.7,834308.7,21850,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960227,2452825.00
09/09/2017 08:30,2,1.496,ACTIVE,214.19,352.87,59.965,1504960204,"201051344000917","219011344069620",30.43,13.30,0,333.93,371.51,46.1,42.6,0.371,830961.2,830961.2,21843,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960228,2452826.00
09/09/2017 08:30,2,1.473,ACTIVE,213.74,351.97,59.944,1504960204,"201051344001145","219011344069620",30.61,12.30,0,335.44,370.60,45.7,42.2,0.362,839046.1,839046.1,21827,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960228,2452827.00
09/09/2017 08:30,2,1.543,ACTIVE,214.19,352.87,59.959,1504960204,"201051344000651","219011344069620",30.57,11.70,0,335.74,371.51,47.8,44.2,0.384,828102.1,828102.1,21818,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960229,2452828.00
09/09/2017 08:30,2,1.270,ACTIVE,211.48,342.65,59.928,1504960204,"274151322000088","219011344069620",30.00,13.00,0,329.73,357.08,38.6,35.4,0.252,1029909.2,1029909.2,21694,0,0,0,L,1151911521,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960230,2452829.00
09/09/2017 08:30,2,0.832,ACTIVE,212.38,447.55,59.938,1504960204,"274151322000068","219011344069620",41.91,16.00,0,333.03,458.67,35.3,32.2,0.230,899081.5,899081.5,22147,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960231,2452830.00
09/09/2017 08:30,2,1.523,ACTIVE,213.74,350.47,59.933,1504960204,"201051344001135","219011344069620",30.53,12.30,0,334.84,370.60,47.1,43.6,0.380,823671.5,823671.5,21776,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960232,2452831.00
09/09/2017 08:30,2,1.549,ACTIVE,212.83,349.56,59.970,1504960204,"201051344000594","219011344069620",30.79,12.30,0,330.33,369.40,48.4,44.8,0.380,843317.4,843317.4,21813,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960233,2452832.00
09/09/2017 08:30,2,1.572,ACTIVE,214.19,352.27,59.959,1504960204,"201051344001203","219011344069620",30.65,13.00,0,335.44,373.31,48.9,45.2,0.398,833857.7,833857.7,21844,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960234,2452833.00
09/09/2017 08:30,2,1.268,ACTIVE,211.70,345.66,59.965,1504960204,"274151322000054","219011344069620",29.78,14.00,0,329.73,357.38,38.2,34.9,0.261,1045296.6,1045296.6,21662,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960235,2452834.00
09/09/2017 08:30,2,1.547,ACTIVE,213.51,350.17,59.975,1504960204,"201051344000867","219011344069620",30.71,13.00,0,332.73,369.10,48.1,44.5,0.384,827414.2,827414.2,21844,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960236,2452835.00
09/09/2017 08:30,2,1.639,ACTIVE,213.96,353.47,59.981,1504960204,"201051344001093","219011344069620",30.38,13.70,0,334.84,373.01,50.4,46.7,0.393,830937.6,830937.6,21849,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960237,2452836.00
09/09/2017 08:30,2,1.537,ACTIVE,213.29,351.37,59.975,1504960204,"201051344000900","219011344069620",30.49,11.70,0,333.33,370.30,47.5,44.0,0.393,849532.2,849532.2,21847,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960238,2452837.00
09/09/2017 08:30,2,1.527,ACTIVE,213.51,350.77,59.981,1504960204,"201051344000648","219011344069620",30.91,11.30,0,333.93,370.30,47.8,44.2,0.384,835504.2,835504.2,21812,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960239,2452838.00
09/09/2017 08:30,2,1.516,ACTIVE,213.51,351.37,59.986,1504960204,"201051344000569","219011344069620",30.77,12.00,0,333.63,370.90,47.2,43.7,0.384,851023.4,851023.4,21781,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960239,2452839.00
09/09/2017 08:30,2,1.520,ACTIVE,213.29,350.47,59.986,1504960204,"201051344000983","219011344069620",30.69,12.00,0,332.43,370.30,47.3,43.7,0.398,842047.8,842047.8,21816,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960240,2452840.00
09/09/2017 08:30,2,1.551,ACTIVE,213.51,351.07,60.018,1504960204,"201051344001158","219011344069620",30.40,11.70,0,332.73,370.60,47.8,44.2,0.393,825537.3,825537.3,21819,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960241,2452841.00
09/09/2017 08:30,2,1.518,ACTIVE,213.74,352.57,59.981,1504960204,"201051344000576","219011344069620",30.99,11.70,0,334.24,370.60,47.7,44.1,0.389,840110.7,840110.7,21834,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960242,2452842.00
09/09/2017 08:30,2,1.260,ACTIVE,212.16,344.45,59.986,1504960204,"274151322000087","219011344069620",29.94,14.00,0,330.33,356.48,38.2,34.9,0.243,1021227.8,1021227.8,21941,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504960243,2452843.00
09/09/2017 08:45,2,2.080,ACTIVE,213.51,355.28,59.996,1504961103,"201051344000645","219011344069620",30.51,14.30,0,333.93,381.42,64.3,60.2,0.521,839039.0,839039.0,21806,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961105,2452844.00
09/09/2017 08:45,2,1.703,ACTIVE,211.48,343.55,59.986,1504961103,"274151322000085","219011344069620",29.68,14.30,0,333.03,363.39,51.2,47.5,0.345,1039593.8,1039593.8,21685,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961105,2452845.00
09/09/2017 08:45,2,2.080,ACTIVE,213.51,355.88,59.981,1504961103,"201051344000633","219011344069620",30.34,14.30,0,333.93,381.42,63.9,59.8,0.544,826319.7,826319.7,21861,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961106,2452846.00
09/09/2017 08:45,2,2.104,ACTIVE,213.51,356.48,59.986,1504961103,"201051344000469","219011344069620",30.40,13.30,0,334.24,381.42,64.8,60.6,0.544,830427.6,830427.6,21819,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961107,2452847.00
09/09/2017 08:45,2,2.008,ACTIVE,213.06,356.48,59.986,1504961103,"201051344000646","219011344069620",30.57,14.00,0,333.33,380.52,62.3,58.2,0.521,824459.8,824459.8,21812,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961108,2452848.00
09/09/2017 08:45,2,1.697,ACTIVE,211.03,347.46,59.981,1504961103,"274151322000052","219011344069620",30.49,15.30,0,330.63,363.39,52.4,48.6,0.345,1083929.9,1083929.9,21684,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961109,2452849.00
09/09/2017 08:45,2,1.992,ACTIVE,213.74,356.78,59.986,1504961103,"201051344000585","219011344069620",30.32,15.80,0,336.64,379.92,61.2,57.1,0.504,839080.0,839080.0,21808,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961110,2452850.00
09/09/2017 08:45,2,2.068,ACTIVE,213.06,355.88,59.996,1504961103,"201051344001230","219011344069620",30.47,16.30,0,333.63,379.92,63.9,59.7,0.526,828848.8,828848.8,21858,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961111,2452851.00
09/09/2017 08:45,2,2.023,ACTIVE,214.19,357.08,60.002,1504961103,"201051344000582","219011344069620",30.43,14.00,0,336.34,382.03,62.4,58.3,0.504,817680.6,817680.6,21797,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961112,2452852.00
09/09/2017 08:45,2,2.088,ACTIVE,213.06,356.78,59.991,1504961103,"201051344000955","219011344069620",31.17,14.30,0,333.93,381.42,66.0,61.7,0.557,838229.9,838229.9,21819,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961113,2452853.00
09/09/2017 08:45,2,1.176,ACTIVE,211.48,430.72,59.996,1504961103,"274151322000094","219011344069620",40.00,16.30,0,334.54,455.37,47.7,44.1,0.327,898021.4,898021.4,22138,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961114,2452854.00
09/09/2017 08:45,2,2.086,ACTIVE,213.51,355.58,59.949,1504961103,"201051344000579","219011344069620",30.67,14.30,0,334.24,381.42,64.8,60.6,0.539,848923.0,848923.0,21820,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961115,2452855.00
09/09/2017 08:45,2,2.094,ACTIVE,213.29,356.18,60.018,1504961103,"201051344000890","219011344069620",30.87,15.80,0,334.24,381.73,65.5,61.3,0.530,832385.1,832385.1,21820,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961116,2452856.00
09/09/2017 08:45,2,2.088,ACTIVE,213.74,357.38,59.991,1504961103,"201051344000438","219011344069620",30.75,14.30,0,335.74,382.93,65.0,60.9,0.539,834544.1,834544.1,21804,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961116,2452857.00
09/09/2017 08:45,2,2.061,ACTIVE,213.51,351.37,59.986,1504961103,"201051344000417","219011344069620",20.08,14.30,0,335.14,367.30,42.0,38.6,0.345,736662.7,736662.7,21844,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961117,2452858.00
09/09/2017 08:45,2,1.605,ACTIVE,211.48,350.77,60.049,1504961103,"274151322000083","219011344069620",30.45,14.70,0,331.53,362.49,49.6,45.9,0.345,1072957.1,1072957.1,21700,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961118,2452859.00
09/09/2017 08:45,2,1.832,ACTIVE,211.93,348.66,59.996,1504961103,"274151322000076","219011344069620",31.11,15.80,0,332.73,366.70,57.7,53.8,0.398,1146013.5,1146013.5,21689,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961119,2452860.00
09/09/2017 08:45,2,2.104,ACTIVE,213.06,355.28,59.981,1504961103,"201051344000868","219011344069620",30.28,13.70,0,333.33,380.82,64.5,60.4,0.521,828712.9,828712.9,21833,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961120,2452861.00
09/09/2017 08:45,2,1.760,ACTIVE,211.48,350.17,59.991,1504961103,"274151322000095","219011344069620",30.89,14.70,0,331.23,365.19,55.1,51.2,0.380,1134957.6,1134957.6,21724,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961121,2452862.00
09/09/2017 08:45,2,2.123,ACTIVE,213.29,351.97,59.991,1504961103,"201051344000988","219011344069620",19.92,13.70,0,333.63,369.10,42.9,39.5,0.354,708918.0,708918.0,21792,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961122,2452863.00
09/09/2017 08:45,2,2.062,ACTIVE,213.51,355.28,60.007,1504961103,"201051344001025","219011344069620",30.34,15.30,0,335.44,381.12,63.4,59.2,0.513,835837.3,835837.3,21803,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961123,2452864.00
09/09/2017 08:45,2,2.047,ACTIVE,213.51,355.88,60.018,1504961103,"201051344000458","219011344069620",30.55,14.70,0,334.24,380.82,63.3,59.2,0.539,839731.1,839731.1,21799,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961124,2452865.00
09/09/2017 08:45,2,2.051,ACTIVE,214.19,357.38,59.938,1504961103,"201051344000853","219011344069620",30.61,13.30,0,335.74,382.03,63.6,59.5,0.526,841239.7,841239.7,21829,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961125,2452866.00
09/09/2017 08:45,2,2.055,ACTIVE,213.51,357.98,60.012,1504961103,"201051344000685","219011344069620",30.55,14.30,0,334.24,381.73,63.6,59.5,0.552,834321.5,834321.5,21851,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961126,2452867.00
09/09/2017 08:45,2,1.994,ACTIVE,213.74,356.78,59.996,1504961103,"201051344000917","219011344069620",30.85,15.30,0,335.14,381.42,62.4,58.3,0.517,830973.7,830973.7,21844,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961126,2452868.00
09/09/2017 08:45,2,2.012,ACTIVE,213.51,356.48,60.039,1504961103,"201051344001145","219011344069620",30.51,14.30,0,335.74,381.12,62.2,58.1,0.504,839058.5,839058.5,21828,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961127,2452869.00
09/09/2017 08:45,2,2.074,ACTIVE,213.74,357.08,59.991,1504961103,"201051344000651","219011344069620",30.57,14.00,0,335.74,382.33,64.2,60.0,0.521,828115.0,828115.0,21819,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961128,2452870.00
09/09/2017 08:45,2,1.693,ACTIVE,210.80,350.77,59.991,1504961103,"274151322000088","219011344069620",30.24,15.00,0,331.23,363.99,51.9,48.1,0.349,1029919.6,1029919.6,21695,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961129,2452871.00
09/09/2017 08:45,2,1.150,ACTIVE,211.70,447.55,59.991,1504961103,"274151322000068","219011344069620",41.35,18.00,0,335.14,461.38,48.3,44.7,0.318,899091.1,899091.1,22148,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961130,2452872.00
09/09/2017 08:45,2,2.031,ACTIVE,213.51,355.58,59.991,1504961103,"201051344001135","219011344069620",30.79,14.30,0,335.74,381.42,63.4,59.3,0.521,823684.3,823684.3,21777,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961131,2452873.00
09/09/2017 08:45,2,2.092,ACTIVE,212.61,354.67,59.991,1504961103,"201051344000594","219011344069620",30.67,14.30,0,331.83,380.52,65.0,60.8,0.526,843330.5,843330.5,21814,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961132,2452874.00
09/09/2017 08:45,2,2.113,ACTIVE,213.96,357.38,59.981,1504961103,"201051344001203","219011344069620",30.63,15.30,0,336.94,383.83,65.6,61.4,0.548,833870.9,833870.9,21845,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961133,2452875.00
09/09/2017 08:45,2,1.703,ACTIVE,211.48,351.97,60.012,1504961103,"274151322000054","219011344069620",30.06,15.30,0,331.53,363.99,51.8,48.1,0.349,1045307.0,1045307.0,21663,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961134,2452876.00
09/09/2017 08:45,2,2.096,ACTIVE,213.06,354.97,59.965,1504961103,"201051344000867","219011344069620",30.43,15.00,0,333.63,380.22,64.6,60.5,0.517,827427.2,827427.2,21845,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961135,2452877.00
09/09/2017 08:45,2,2.168,ACTIVE,213.74,357.98,60.012,1504961103,"201051344001093","219011344069620",30.45,15.50,0,336.04,383.83,66.9,62.6,0.530,830951.2,830951.2,21850,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961135,2452878.00
09/09/2017 08:45,2,2.082,ACTIVE,213.06,356.78,59.959,1504961103,"201051344000900","219011344069620",30.67,13.70,0,332.73,381.73,64.7,60.5,0.539,849545.1,849545.1,21848,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961136,2452879.00
09/09/2017 08:45,2,2.061,ACTIVE,213.29,354.97,59.970,1504961103,"201051344000648","219011344069620",30.79,13.30,0,333.63,381.42,64.3,60.2,0.530,835517.2,835517.2,21813,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961137,2452880.00
09/09/2017 08:45,2,2.051,ACTIVE,213.29,355.88,59.975,1504961103,"201051344000569","219011344069620",30.61,13.30,0,334.54,380.82,63.6,59.4,0.521,851036.3,851036.3,21782,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961139,2452881.00
09/09/2017 08:45,2,2.062,ACTIVE,213.29,355.58,59.991,1504961103,"201051344000983","219011344069620",30.53,13.70,0,333.33,380.82,63.8,59.6,0.544,842060.7,842060.7,21817,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961140,2452882.00
09/09/2017 08:45,2,2.059,ACTIVE,213.29,355.88,59.996,1504961103,"201051344001158","219011344069620",30.79,13.70,0,334.54,381.42,64.2,60.0,0.539,825550.2,825550.2,21820,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961141,2452883.00
09/09/2017 08:45,2,2.090,ACTIVE,213.74,357.08,59.996,1504961103,"201051344000576","219011344069620",30.34,13.70,0,334.84,382.63,64.2,60.0,0.530,840123.6,840123.6,21835,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961142,2452884.00
09/09/2017 08:45,2,1.680,ACTIVE,211.25,353.77,59.975,1504961103,"274151322000087","219011344069620",30.18,17.00,0,332.73,362.49,51.3,47.6,0.323,1021238.1,1021238.1,21942,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504961143,2452885.00
09/09/2017 09:00,2,2.682,ACTIVE,214.19,346.56,59.944,1504962003,"201051344000645","219011344069620",30.38,17.00,0,334.24,391.34,82.5,77.7,0.367,839056.2,839056.2,21807,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962005,2452886.00
09/09/2017 09:00,2,2.223,ACTIVE,211.25,357.68,59.938,1504962003,"274151322000085","219011344069620",29.34,16.30,0,333.03,370.60,66.0,61.8,0.460,1039607.4,1039607.4,21686,0,0,0,L,1151911521,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962006,2452887.00
09/09/2017 09:00,2,2.652,ACTIVE,213.96,347.46,59.954,1504962003,"201051344000633","219011344069620",30.45,16.30,0,333.33,391.64,81.8,77.0,0.389,826336.8,826336.8,21862,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962007,2452888.00
09/09/2017 09:00,2,2.666,ACTIVE,214.19,347.16,59.954,1504962003,"201051344000469","219011344069620",30.53,16.30,0,333.63,391.64,82.5,77.7,0.389,830444.8,830444.8,21820,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962008,2452889.00
09/09/2017 09:00,2,2.568,ACTIVE,213.51,359.18,60.018,1504962003,"201051344000646","219011344069620",30.51,16.30,0,333.93,390.44,79.4,74.7,0.676,824476.5,824476.5,21813,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962009,2452890.00
09/09/2017 09:00,2,2.229,ACTIVE,211.03,350.17,59.959,1504962003,"274151322000052","219011344069620",30.06,17.80,0,332.73,370.90,68.0,63.7,0.477,1083943.9,1083943.9,21685,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962009,2452891.00
09/09/2017 09:00,2,2.549,ACTIVE,214.41,357.98,59.917,1504962003,"201051344000585","219011344069620",30.40,18.00,0,335.44,390.14,78.5,73.8,0.654,839096.3,839096.3,21809,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962010,2452892.00
09/09/2017 09:00,2,2.613,ACTIVE,213.51,346.86,59.965,1504962003,"201051344001230","219011344069620",30.69,19.00,0,333.93,390.14,81.3,76.5,0.380,828865.8,828865.8,21859,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962011,2452893.00
09/09/2017 09:00,2,2.570,ACTIVE,214.41,360.38,59.965,1504962003,"201051344000582","219011344069620",30.49,16.00,0,335.74,391.94,79.3,74.7,0.645,817697.2,817697.2,21798,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962012,2452894.00
09/09/2017 09:00,2,2.688,ACTIVE,213.51,347.46,59.933,1504962003,"201051344000955","219011344069620",30.53,18.30,0,333.93,390.44,83.2,78.4,0.393,838247.4,838247.4,21820,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962013,2452895.00
09/09/2017 09:00,2,1.471,ACTIVE,211.25,444.54,59.959,1504962003,"274151322000094","219011344069620",41.05,18.70,0,333.93,464.68,61.0,57.0,0.415,898034.0,898034.0,22139,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962014,2452896.00
09/09/2017 09:00,2,2.680,ACTIVE,214.19,347.16,59.970,1504962003,"201051344000579","219011344069620",30.20,17.00,0,335.14,391.04,82.0,77.3,0.380,848940.2,848940.2,21821,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962015,2452897.00
09/09/2017 09:00,2,2.678,ACTIVE,213.51,345.96,59.965,1504962003,"201051344000890","219011344069620",30.57,18.70,0,334.54,390.74,82.9,78.1,0.380,832402.5,832402.5,21821,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962016,2452898.00
09/09/2017 09:00,2,2.654,ACTIVE,213.96,348.66,59.959,1504962003,"201051344000438","219011344069620",30.71,16.70,0,335.44,391.94,82.7,77.9,0.384,834561.4,834561.4,21805,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962017,2452899.00
09/09/2017 09:00,2,2.645,ACTIVE,213.74,352.87,59.917,1504962003,"201051344000417","219011344069620",19.90,16.30,0,335.74,374.21,53.2,49.5,0.451,736673.7,736673.7,21845,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962018,2452900.00
09/09/2017 09:00,2,2.090,ACTIVE,211.03,357.68,59.970,1504962003,"274151322000083","219011344069620",30.53,16.30,0,332.43,369.70,64.6,60.4,0.468,1072970.3,1072970.3,21701,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962019,2452901.00
09/09/2017 09:00,2,2.377,ACTIVE,211.93,355.58,59.959,1504962003,"274151322000076","219011344069620",31.15,18.30,0,334.24,375.41,74.9,70.4,0.526,1146029.0,1146029.0,21690,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962020,2452902.00
09/09/2017 09:00,2,2.676,ACTIVE,213.51,345.96,59.996,1504962003,"201051344000868","219011344069620",30.40,16.30,0,333.63,390.44,82.4,77.6,0.380,828730.1,828730.1,21834,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962021,2452903.00
09/09/2017 09:00,2,2.314,ACTIVE,211.25,360.99,59.975,1504962003,"274151322000095","219011344069620",30.79,16.70,0,332.13,373.61,72.0,67.6,0.499,1134972.5,1134972.5,21725,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962021,2452904.00
09/09/2017 09:00,2,2.730,ACTIVE,213.96,352.87,59.959,1504962003,"201051344000988","219011344069620",19.62,15.50,0,334.24,376.62,54.2,50.4,0.451,708929.3,708929.3,21793,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962022,2452905.00
09/09/2017 09:00,2,2.650,ACTIVE,213.96,347.76,60.023,1504962003,"201051344001025","219011344069620",30.18,18.00,0,335.14,391.34,81.0,76.3,0.367,835854.2,835854.2,21804,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962023,2452906.00
09/09/2017 09:00,2,2.641,ACTIVE,213.96,346.26,60.002,1504962003,"201051344000458","219011344069620",30.14,17.30,0,334.24,390.44,80.7,75.9,0.384,839747.9,839747.9,21800,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962024,2452907.00
09/09/2017 09:00,2,2.631,ACTIVE,214.64,348.06,59.928,1504962003,"201051344000853","219011344069620",30.65,15.50,0,335.14,394.05,81.7,76.9,0.384,841256.7,841256.7,21830,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962025,2452908.00
09/09/2017 09:00,2,2.641,ACTIVE,213.96,348.66,59.975,1504962003,"201051344000685","219011344069620",30.28,17.00,0,334.54,391.04,81.0,76.3,0.389,834338.5,834338.5,21852,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962026,2452909.00
09/09/2017 09:00,2,2.572,ACTIVE,213.74,359.48,59.981,1504962003,"201051344001145","219011344069620",30.47,16.00,0,335.44,390.74,79.4,74.7,0.654,839075.1,839075.1,21829,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962028,2452910.00
09/09/2017 09:00,2,2.646,ACTIVE,214.19,348.36,59.922,1504962003,"201051344000651","219011344069620",30.51,17.00,0,336.64,393.15,81.7,76.9,0.380,828132.1,828132.1,21820,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962029,2452911.00
09/09/2017 09:00,2,2.232,ACTIVE,210.80,345.96,59.938,1504962003,"274151322000088","219011344069620",29.66,17.00,0,332.73,371.21,67.0,62.8,0.446,1029933.4,1029933.4,21696,0,0,0,L,1151911521,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962030,2452912.00
09/09/2017 09:00,2,1.482,ACTIVE,211.93,447.85,59.970,1504962003,"274151322000068","219011344069620",41.03,20.30,0,334.84,474.90,61.5,57.4,0.420,899103.9,899103.9,22149,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962031,2452913.00
09/09/2017 09:00,2,2.645,ACTIVE,213.74,347.46,59.954,1504962003,"201051344001135","219011344069620",30.06,16.30,0,335.44,391.34,80.5,75.8,0.371,823701.2,823701.2,21778,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962032,2452914.00
09/09/2017 09:00,2,2.676,ACTIVE,213.29,345.96,59.970,1504962003,"201051344000594","219011344069620",30.42,16.70,0,333.03,390.14,82.5,77.7,0.376,843347.8,843347.8,21815,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962033,2452915.00
09/09/2017 09:00,2,2.713,ACTIVE,214.19,348.06,59.986,1504962003,"201051344001203","219011344069620",30.42,18.00,0,335.74,392.55,83.5,78.7,0.389,833888.3,833888.3,21846,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962033,2452916.00
09/09/2017 09:00,2,2.219,ACTIVE,211.25,350.17,59.970,1504962003,"274151322000054","219011344069620",29.80,17.80,0,331.83,371.51,67.0,62.7,0.464,1045320.8,1045320.8,21664,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962034,2452917.00
09/09/2017 09:00,2,2.678,ACTIVE,213.74,345.96,59.965,1504962003,"201051344000867","219011344069620",30.40,17.50,0,333.33,389.84,82.4,77.6,0.376,827444.5,827444.5,21846,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962035,2452918.00
09/09/2017 09:00,2,2.752,ACTIVE,213.96,349.26,60.018,1504962003,"201051344001093","219011344069620",30.30,18.70,0,334.24,391.34,84.5,79.6,0.389,830968.9,830968.9,21851,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962036,2452919.00
09/09/2017 09:00,2,2.664,ACTIVE,213.74,348.06,59.944,1504962003,"201051344000900","219011344069620",30.77,15.80,0,332.43,391.94,83.0,78.2,0.389,849562.4,849562.4,21849,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962037,2452920.00
09/09/2017 09:00,2,2.668,ACTIVE,213.96,346.86,59.970,1504962003,"201051344000648","219011344069620",30.32,16.00,0,333.93,391.34,81.9,77.1,0.384,835534.4,835534.4,21814,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962038,2452921.00
09/09/2017 09:00,2,2.637,ACTIVE,213.96,346.56,59.970,1504962003,"201051344000569","219011344069620",30.57,16.00,0,329.43,391.34,81.6,76.9,0.380,851053.2,851053.2,21783,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962039,2452922.00
09/09/2017 09:00,2,2.629,ACTIVE,214.19,347.46,59.970,1504962003,"201051344000983","219011344069620",30.73,16.70,0,334.24,390.74,81.9,77.1,0.389,842077.7,842077.7,21818,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962040,2452923.00
09/09/2017 09:00,2,2.646,ACTIVE,214.19,347.46,60.007,1504962003,"201051344001158","219011344069620",30.42,15.80,0,334.24,391.04,81.5,76.8,0.384,825567.3,825567.3,21821,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962041,2452924.00
09/09/2017 09:00,2,2.674,ACTIVE,214.41,348.66,59.975,1504962003,"201051344000576","219011344069620",30.38,15.80,0,334.84,391.64,82.2,77.4,0.384,840140.8,840140.8,21836,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962042,2452925.00
09/09/2017 09:00,2,2.180,ACTIVE,211.25,346.86,59.965,1504962003,"274151322000087","219011344069620",30.04,19.80,0,332.73,369.70,66.3,62.1,0.446,1021251.7,1021251.7,21943,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962043,2452926.00
09/09/2017 09:00,2,2.607,ACTIVE,214.19,349.86,59.954,1504962003,"201051344000917","219011344069620",30.32,17.50,0,334.84,391.04,80.1,75.4,0.371,830990.7,830990.7,21845,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962043,2452927.00
09/09/2017 09:15,2,3.279,ACTIVE,215.54,349.86,59.975,1504962903,"201051344000645","219011344069620",29.88,19.00,0,334.54,373.31,99.3,93.9,0.455,839077.7,839077.7,21808,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962904,2452928.00
09/09/2017 09:15,2,2.725,ACTIVE,211.93,348.66,59.975,1504962903,"274151322000085","219011344069620",29.28,19.30,0,332.43,377.22,80.8,76.1,0.305,1039624.6,1039624.6,21687,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962905,2452929.00
09/09/2017 09:15,2,3.209,ACTIVE,215.32,351.67,59.975,1504962903,"201051344000633","219011344069620",30.26,19.00,0,329.13,373.31,98.4,93.0,0.473,826358.0,826358.0,21863,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962906,2452930.00
09/09/2017 09:15,2,3.256,ACTIVE,215.54,350.47,59.970,1504962903,"201051344000469","219011344069620",30.12,18.30,0,333.63,373.31,99.3,93.9,0.473,830466.3,830466.3,21821,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962907,2452931.00
09/09/2017 09:15,2,3.182,ACTIVE,214.19,348.96,59.975,1504962903,"201051344000646","219011344069620",29.78,20.30,0,332.13,391.34,96.0,90.8,0.455,824497.1,824497.1,21814,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962908,2452932.00
09/09/2017 09:15,2,2.740,ACTIVE,211.70,342.35,59.959,1504962903,"274151322000052","219011344069620",30.10,22.30,0,332.43,377.22,83.6,78.7,0.327,1083961.7,1083961.7,21686,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962909,2452933.00
09/09/2017 09:15,2,3.146,ACTIVE,215.09,349.56,59.970,1504962903,"201051344000585","219011344069620",29.90,22.30,0,333.93,391.04,95.2,90.0,0.442,839116.8,839116.8,21810,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962910,2452934.00
09/09/2017 09:15,2,3.193,ACTIVE,214.19,347.76,59.959,1504962903,"201051344001230","219011344069620",30.18,22.50,0,309.59,412.68,97.6,92.3,0.460,828887.0,828887.0,21860,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962911,2452935.00
09/09/2017 09:15,2,3.188,ACTIVE,215.32,350.17,59.965,1504962903,"201051344000582","219011344069620",29.70,19.50,0,333.63,392.25,95.9,90.7,0.442,817717.9,817717.9,21799,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962911,2452936.00
09/09/2017 09:15,2,3.281,ACTIVE,213.96,348.96,59.981,1504962903,"201051344000955","219011344069620",30.02,20.00,0,333.93,372.41,99.8,94.4,0.460,838269.0,838269.0,21821,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962912,2452937.00
09/09/2017 09:15,2,1.773,ACTIVE,211.70,447.55,59.965,1504962903,"274151322000094","219011344069620",41.93,21.00,0,407.87,471.60,75.5,71.0,0.526,898050.0,898050.0,22140,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962913,2452938.00
09/09/2017 09:15,2,3.240,ACTIVE,215.54,350.17,59.991,1504962903,"201051344000579","219011344069620",30.18,20.00,0,334.84,372.71,99.1,93.7,0.460,848961.6,848961.6,21822,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962914,2452939.00
09/09/2017 09:15,2,3.293,ACTIVE,213.96,348.66,59.970,1504962903,"201051344000890","219011344069620",29.66,22.30,0,333.93,373.31,98.9,93.5,0.455,832424.0,832424.0,21822,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962915,2452940.00
09/09/2017 09:15,2,3.248,ACTIVE,214.64,349.86,59.970,1504962903,"201051344000438","219011344069620",30.12,19.50,0,334.54,372.71,99.1,93.7,0.464,834582.8,834582.8,21806,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962916,2452941.00
09/09/2017 09:15,2,3.213,ACTIVE,214.41,354.97,60.012,1504962903,"201051344000417","219011344069620",19.56,19.30,0,334.24,380.52,63.6,59.5,0.539,736687.3,736687.3,21846,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962917,2452942.00
09/09/2017 09:15,2,2.621,ACTIVE,211.70,347.46,59.954,1504962903,"274151322000083","219011344069620",30.16,18.70,0,331.83,377.82,80.1,75.4,0.314,1072987.3,1072987.3,21702,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962918,2452943.00
09/09/2017 09:15,2,2.936,ACTIVE,212.38,350.17,59.981,1504962903,"274151322000076","219011344069620",30.97,23.80,0,334.24,377.52,92.0,86.9,0.354,1146048.6,1146048.6,21691,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962919,2452944.00
09/09/2017 09:15,2,3.256,ACTIVE,214.64,348.96,59.991,1504962903,"201051344000868","219011344069620",30.04,19.30,0,333.33,372.71,99.0,93.6,0.460,828751.5,828751.5,21835,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962920,2452945.00
09/09/2017 09:15,2,2.854,ACTIVE,211.48,343.85,59.975,1504962903,"274151322000095","219011344069620",30.89,21.50,0,331.83,376.92,89.2,84.2,0.340,1134991.4,1134991.4,21726,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962921,2452946.00
09/09/2017 09:15,2,3.307,ACTIVE,215.32,357.08,59.981,1504962903,"201051344000988","219011344069620",19.54,17.00,0,332.73,383.23,65.5,61.2,0.548,708943.3,708943.3,21794,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962922,2452947.00
09/09/2017 09:15,2,3.205,ACTIVE,214.87,349.56,59.938,1504962903,"201051344001025","219011344069620",30.14,21.80,0,333.93,372.11,97.8,92.5,0.451,835875.3,835875.3,21805,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962923,2452948.00
09/09/2017 09:15,2,3.219,ACTIVE,215.32,350.17,59.970,1504962903,"201051344000458","219011344069620",29.98,20.00,0,334.54,372.41,97.7,92.4,0.468,839769.0,839769.0,21801,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962924,2452949.00
09/09/2017 09:15,2,3.229,ACTIVE,216.00,351.97,59.986,1504962903,"201051344000853","219011344069620",30.12,18.70,0,335.14,373.91,98.5,93.2,0.460,841278.0,841278.0,21831,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962925,2452950.00
09/09/2017 09:15,2,3.205,ACTIVE,214.41,349.56,59.975,1504962903,"201051344000685","219011344069620",30.08,19.50,0,334.24,371.81,97.6,92.2,0.477,834359.5,834359.5,21853,0,0,0,L,1122011218,0,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962926,2452951.00
09/09/2017 09:15,2,3.158,ALERT,214.64,348.66,59.981,1504962903,"201051344000917","219011344069620",30.06,21.30,0,300.27,394.95,96.2,90.9,0.451,831011.0,831011.0,21846,0,0,0,L,1122011218,0,122.91,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962928,2452952.00
09/09/2017 09:15,2,3.160,ALERT,214.19,348.96,59.949,1504962903,"201051344001145","219011344069620",30.10,20.00,0,300.27,393.75,96.4,91.1,0.442,839095.8,839095.8,21830,0,0,0,L,1122011218,0,122.91,121.55,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962929,2452953.00
09/09/2017 09:15,2,3.260,ACTIVE,215.09,349.86,59.986,1504962903,"201051344000651","219011344069620",29.80,19.50,0,334.54,372.11,98.5,93.1,0.451,828153.5,828153.5,21821,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962930,2452954.00
09/09/2017 09:15,2,2.744,ACTIVE,211.70,339.34,60.007,1504962903,"274151322000088","219011344069620",29.78,20.70,0,331.53,377.22,82.7,77.9,0.305,1029951.1,1029951.1,21697,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962931,2452955.00
09/09/2017 09:15,2,1.799,ACTIVE,212.61,448.75,59.991,1504962903,"274151322000068","219011344069620",41.67,22.50,0,406.97,478.51,75.5,71.0,0.517,899120.1,899120.1,22150,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962932,2452956.00
09/09/2017 09:15,2,3.174,ACTIVE,214.41,349.26,59.981,1504962903,"201051344001135","219011344069620",30.24,20.70,0,334.54,372.11,97.2,91.9,0.451,823722.2,823722.2,21779,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962933,2452957.00
09/09/2017 09:15,2,3.289,ALERT,214.41,349.56,59.986,1504962903,"201051344000594","219011344069620",29.82,20.30,0,299.97,395.55,99.4,94.0,0.451,843369.2,843369.2,21816,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962935,2452958.00
09/09/2017 09:15,2,3.277,ACTIVE,214.87,350.77,59.991,1504962903,"201051344001203","219011344069620",30.18,21.00,0,334.24,373.31,100.2,94.8,0.468,833910.1,833910.1,21847,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962936,2452959.00
09/09/2017 09:15,2,2.740,ACTIVE,211.48,344.45,59.975,1504962903,"274151322000054","219011344069620",29.44,21.50,0,331.83,378.72,81.8,77.0,0.309,1045338.3,1045338.3,21665,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962937,2452960.00
09/09/2017 09:15,2,3.295,ACTIVE,215.09,349.56,59.981,1504962903,"201051344000867","219011344069620",29.68,20.70,0,326.72,374.51,99.0,93.6,0.451,827466.0,827466.0,21847,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962938,2452961.00
09/09/2017 09:15,2,3.295,ALERT,214.64,351.07,60.023,1504962903,"201051344001093","219011344069620",30.22,22.50,0,298.17,397.66,100.8,95.4,0.455,830990.9,830990.9,21852,0,0,0,L,1122011218,0,123.14,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962940,2452962.00
09/09/2017 09:15,2,3.289,ACTIVE,215.09,350.77,59.975,1504962903,"201051344000900","219011344069620",30.16,18.30,0,334.24,373.61,100.5,95.0,0.468,849584.2,849584.2,21850,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962941,2452963.00
