ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 09:15,2,3.234,ACTIVE,215.32,350.17,59.986,1504962903,"201051344000648","219011344069620",30.16,18.00,0,334.54,372.71,98.7,93.4,0.460,835555.8,835555.8,21815,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962942,2452964.00
09/09/2017 09:15,2,3.209,ACTIVE,215.54,350.47,60.023,1504962903,"201051344000569","219011344069620",30.36,18.70,0,334.54,372.41,98.6,93.3,0.460,851074.6,851074.6,21784,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962943,2452965.00
09/09/2017 09:15,2,3.240,ACTIVE,215.54,350.17,59.991,1504962903,"201051344000983","219011344069620",30.08,19.00,0,334.54,373.01,98.7,93.3,0.468,842099.1,842099.1,21819,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962943,2452966.00
09/09/2017 09:15,2,3.262,ACTIVE,215.54,350.17,59.991,1504962903,"201051344001158","219011344069620",29.84,19.50,0,334.24,373.01,98.5,93.2,0.460,825588.7,825588.7,21822,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962944,2452967.00
09/09/2017 09:15,2,3.270,ACTIVE,215.77,351.97,59.986,1504962903,"201051344000576","219011344069620",29.98,17.80,0,333.03,373.91,99.3,93.9,0.455,840162.4,840162.4,21837,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962945,2452968.00
09/09/2017 09:15,2,2.701,ACTIVE,211.70,341.45,59.981,1504962903,"274151322000087","219011344069620",29.96,24.00,0,332.13,376.31,81.9,77.1,0.305,1021269.2,1021269.2,21944,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504962946,2452969.00
09/09/2017 09:30,2,3.820,ACTIVE,216.45,354.37,59.986,1504963804,"201051344000645","219011344069620",29.62,20.30,0,333.03,379.92,114.7,108.7,0.526,839103.1,839103.1,21809,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963805,2452970.00
09/09/2017 09:30,2,3.223,ACTIVE,213.06,344.45,59.991,1504963804,"274151322000085","219011344069620",28.82,22.80,0,333.03,363.69,94.0,88.8,0.354,1039645.3,1039645.3,21688,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963806,2452971.00
09/09/2017 09:30,2,3.760,ACTIVE,216.00,354.97,59.996,1504963804,"201051344000633","219011344069620",29.88,21.00,0,335.44,379.32,113.8,107.9,0.548,826383.3,826383.3,21864,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963806,2452972.00
09/09/2017 09:30,2,3.787,ACTIVE,216.45,354.37,60.002,1504963804,"201051344000469","219011344069620",29.94,20.70,0,334.54,379.62,114.8,108.9,0.548,830491.8,830491.8,21822,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963807,2452973.00
09/09/2017 09:30,2,3.697,ACTIVE,214.41,352.87,60.007,1504963804,"201051344000646","219011344069620",29.74,23.30,0,333.33,376.92,111.3,105.5,0.530,824521.8,824521.8,21815,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963808,2452974.00
09/09/2017 09:30,2,3.201,ACTIVE,212.83,349.26,60.002,1504963804,"274151322000052","219011344069620",30.06,25.50,0,332.73,365.19,97.5,92.2,0.380,1083983.1,1083983.1,21687,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963809,2452975.00
09/09/2017 09:30,2,3.688,ACTIVE,215.32,352.57,60.012,1504963804,"201051344000585","219011344069620",29.62,24.50,0,333.93,376.92,110.6,104.8,0.517,839141.3,839141.3,21811,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963810,2452976.00
09/09/2017 09:30,2,3.709,ACTIVE,214.64,351.97,60.007,1504963804,"201051344001230","219011344069620",30.02,25.30,0,333.63,376.62,112.8,107.0,0.526,828912.0,828912.0,21861,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963811,2452977.00
09/09/2017 09:30,2,3.684,ACTIVE,215.77,353.17,60.007,1504963804,"201051344000582","219011344069620",29.74,22.00,0,334.24,377.82,111.0,105.2,0.508,817742.5,817742.5,21800,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963812,2452978.00
09/09/2017 09:30,2,3.809,ACTIVE,214.64,351.67,60.007,1504963804,"201051344000955","219011344069620",29.88,22.30,0,333.93,377.52,115.2,109.3,0.552,838294.5,838294.5,21822,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963813,2452979.00
09/09/2017 09:30,2,2.143,ACTIVE,213.06,444.54,60.007,1504963804,"274151322000094","219011344069620",41.13,26.50,0,407.57,476.71,89.7,84.7,0.340,898069.4,898069.4,22141,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963814,2452980.00
09/09/2017 09:30,2,3.791,ACTIVE,216.45,354.37,60.007,1504963804,"201051344000579","219011344069620",29.84,21.80,0,333.63,379.32,114.6,108.7,0.530,848987.0,848987.0,21823,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963815,2452981.00
09/09/2017 09:30,2,3.828,ACTIVE,214.64,351.67,60.007,1504963804,"201051344000890","219011344069620",29.40,24.80,0,334.24,377.22,114.0,108.1,0.521,832449.3,832449.3,21823,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963816,2452982.00
09/09/2017 09:30,2,3.820,ACTIVE,215.09,353.47,60.002,1504963804,"201051344000438","219011344069620",29.56,22.30,0,334.54,378.42,114.5,108.5,0.539,834608.2,834608.2,21807,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963816,2452983.00
09/09/2017 09:30,2,3.701,ACTIVE,214.87,358.58,60.007,1504963804,"201051344000417","219011344069620",19.56,21.80,0,333.03,387.44,73.3,68.8,0.619,736703.3,736703.3,21847,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963817,2452984.00
09/09/2017 09:30,2,3.139,ACTIVE,212.61,349.86,60.007,1504963804,"274151322000083","219011344069620",29.56,23.00,0,310.19,410.28,94.0,88.8,0.376,1073007.9,1073007.9,21703,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963818,2452985.00
09/09/2017 09:30,2,3.459,ACTIVE,213.74,347.46,60.002,1504963804,"274151322000076","219011344069620",30.57,27.80,0,334.24,367.90,107.2,101.5,0.424,1146072.3,1146072.3,21692,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963819,2452986.00
09/09/2017 09:30,2,3.838,ACTIVE,215.32,353.47,60.012,1504963804,"201051344000868","219011344069620",29.42,21.00,0,332.73,378.72,114.4,108.5,0.521,828776.9,828776.9,21836,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963820,2452987.00
09/09/2017 09:30,2,3.391,ALERT,212.61,352.27,60.012,1504963804,"274151322000095","219011344069620",30.43,24.50,0,298.17,405.47,104.4,98.9,0.398,1135014.3,1135014.3,21727,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963822,2452988.00
09/09/2017 09:30,2,3.826,ACTIVE,216.22,362.19,60.007,1504963804,"201051344000988","219011344069620",19.50,18.30,0,334.84,393.15,75.6,71.0,0.632,708959.9,708959.9,21795,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963823,2452989.00
09/09/2017 09:30,2,3.785,ACTIVE,215.09,352.57,60.007,1504963804,"201051344001025","219011344069620",29.52,24.30,0,333.93,377.82,113.2,107.3,0.513,835900.4,835900.4,21806,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963824,2452990.00
09/09/2017 09:30,2,3.744,ACTIVE,216.22,353.17,60.044,1504963804,"201051344000458","219011344069620",29.90,21.80,0,336.34,380.52,113.4,107.5,0.544,839794.1,839794.1,21802,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963825,2452991.00
09/09/2017 09:30,2,3.775,ACTIVE,216.67,354.07,60.002,1504963804,"201051344000853","219011344069620",29.92,20.70,0,324.62,382.93,114.4,108.5,0.539,841303.4,841303.4,21832,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963825,2452992.00
09/09/2017 09:30,2,3.744,ACTIVE,214.64,352.27,60.007,1504963804,"201051344000685","219011344069620",29.88,22.00,0,334.54,377.52,113.3,107.4,0.552,834384.6,834384.6,21854,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963826,2452993.00
09/09/2017 09:30,2,3.676,ACTIVE,215.32,353.17,60.012,1504963804,"201051344000917","219011344069620",29.96,24.00,0,333.93,377.52,111.5,105.7,0.521,831035.7,831035.7,21848,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963827,2452994.00
09/09/2017 09:30,2,3.727,ACTIVE,214.87,352.57,60.023,1504963804,"201051344001145","219011344069620",29.62,21.80,0,333.63,376.92,111.8,106.0,0.517,839120.5,839120.5,21832,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963828,2452995.00
09/09/2017 09:30,2,3.785,ACTIVE,215.54,352.87,60.002,1504963804,"201051344000651","219011344069620",29.68,22.00,0,336.64,378.12,113.8,108.0,0.521,828178.6,828178.6,21822,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963829,2452996.00
09/09/2017 09:30,2,3.209,ACTIVE,212.61,353.47,60.007,1504963804,"274151322000088","219011344069620",29.66,24.00,0,322.21,394.35,96.5,91.2,0.358,1029972.3,1029972.3,21698,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963830,2452997.00
09/09/2017 09:30,2,2.201,ACTIVE,213.51,428.91,60.002,1504963804,"274151322000068","219011344069620",40.35,27.00,0,414.79,483.32,90.2,85.2,0.349,899139.6,899139.6,22151,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963831,2452998.00
09/09/2017 09:30,2,3.729,ACTIVE,215.09,352.27,60.002,1504963804,"201051344001135","219011344069620",29.76,22.30,0,334.24,376.92,112.3,106.5,0.526,823747.1,823747.1,21780,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963832,2452999.00
09/09/2017 09:30,2,3.795,ACTIVE,215.09,351.97,60.039,1504963804,"201051344000594","219011344069620",29.92,23.30,0,330.93,379.02,115.0,109.1,0.513,843394.7,843394.7,21818,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963833,2453000.00
09/09/2017 09:30,2,3.842,ACTIVE,215.54,353.47,60.002,1504963804,"201051344001203","219011344069620",29.68,24.00,0,335.74,379.32,115.5,109.5,0.539,833935.6,833935.6,21848,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963834,2453001.00
09/09/2017 09:30,2,3.209,ACTIVE,212.83,341.45,59.965,1504963804,"274151322000054","219011344069620",29.30,25.00,0,321.31,394.05,95.2,89.9,0.354,1045359.2,1045359.2,21666,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963834,2453002.00
09/09/2017 09:30,2,3.818,ACTIVE,215.77,352.27,60.002,1504963804,"201051344000867","219011344069620",29.60,22.50,0,334.24,377.82,114.6,108.7,0.517,827491.3,827491.3,21848,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963835,2453003.00
09/09/2017 09:30,2,3.832,ACTIVE,215.32,352.87,60.012,1504963804,"201051344001093","219011344069620",29.86,24.30,0,334.54,378.72,115.9,109.9,0.530,831016.5,831016.5,21854,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963836,2453004.00
09/09/2017 09:30,2,3.822,ACTIVE,216.00,353.77,60.034,1504963804,"201051344000900","219011344069620",29.98,20.30,0,331.23,379.92,116.0,110.1,0.539,849609.8,849609.8,21851,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963837,2453005.00
09/09/2017 09:30,2,3.746,ACTIVE,216.00,354.37,60.023,1504963804,"201051344000648","219011344069620",30.10,20.00,0,334.54,379.62,114.2,108.3,0.535,835581.0,835581.0,21816,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963838,2453006.00
09/09/2017 09:30,2,3.775,ACTIVE,216.22,354.97,59.996,1504963804,"201051344000569","219011344069620",29.78,20.30,0,335.14,379.02,113.9,108.0,0.535,851099.7,851099.7,21785,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963839,2453007.00
09/09/2017 09:30,2,3.766,ACTIVE,216.22,353.77,60.012,1504963804,"201051344000983","219011344069620",30.00,20.70,0,330.93,383.53,114.4,108.5,0.548,842124.4,842124.4,21820,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963840,2453008.00
09/09/2017 09:30,2,3.816,ACTIVE,216.45,355.58,60.002,1504963804,"201051344001158","219011344069620",29.46,20.70,0,334.54,381.73,113.9,108.0,0.521,825613.9,825613.9,21823,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963841,2453009.00
09/09/2017 09:30,2,3.752,ACTIVE,216.45,355.88,60.002,1504963804,"201051344000576","219011344069620",30.10,20.30,0,337.54,382.03,114.3,108.4,0.535,840187.7,840187.7,21838,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963842,2453010.00
09/09/2017 09:30,2,3.148,ACTIVE,212.83,346.86,60.002,1504963804,"274151322000087","219011344069620",30.14,28.00,0,324.32,390.74,96.0,90.7,0.349,1021290.2,1021290.2,21945,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504963843,2453011.00
09/09/2017 09:45,2,4.375,ACTIVE,217.13,354.97,59.981,1504964704,"201051344000645","219011344069620",29.42,22.30,0,338.44,386.53,130.4,124.0,0.592,839132.1,839132.1,21810,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964705,2453012.00
09/09/2017 09:45,2,3.664,ACTIVE,213.29,349.86,59.981,1504964704,"274151322000085","219011344069620",28.80,26.30,0,334.84,367.60,106.8,101.2,0.411,1039669.0,1039669.0,21689,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964706,2453013.00
09/09/2017 09:45,2,4.324,ACTIVE,216.45,355.88,59.981,1504964704,"201051344000633","219011344069620",29.52,23.50,0,337.84,385.63,129.3,122.9,0.619,826412.0,826412.0,21865,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964706,2453014.00
09/09/2017 09:45,2,4.352,ACTIVE,217.13,356.78,59.975,1504964704,"201051344000469","219011344069620",29.58,22.30,0,337.84,387.44,130.3,123.8,0.619,830520.8,830520.8,21823,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964707,2453015.00
09/09/2017 09:45,2,4.250,ACTIVE,215.54,354.37,59.986,1504964704,"201051344000646","219011344069620",29.44,26.00,0,333.33,382.03,126.8,120.4,0.601,824549.9,824549.9,21816,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964708,2453016.00
09/09/2017 09:45,2,3.742,ACTIVE,213.29,356.18,60.002,1504964704,"274151322000052","219011344069620",29.32,28.50,0,333.63,369.10,111.0,105.2,0.424,1084007.7,1084007.7,21688,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964709,2453017.00
09/09/2017 09:45,2,4.248,ACTIVE,216.45,355.28,59.981,1504964704,"201051344000585","219011344069620",29.28,26.80,0,337.24,382.03,126.0,119.6,0.592,839169.2,839169.2,21812,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964710,2453018.00
09/09/2017 09:45,2,4.293,ACTIVE,215.32,352.87,59.986,1504964704,"201051344001230","219011344069620",29.44,26.80,0,332.43,381.73,128.0,121.6,0.605,828940.4,828940.4,21862,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964711,2453019.00
09/09/2017 09:45,2,4.234,ACTIVE,216.45,356.18,59.981,1504964704,"201051344000582","219011344069620",29.40,24.50,0,337.54,382.93,126.1,119.8,0.570,817770.5,817770.5,21801,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964712,2453020.00
09/09/2017 09:45,2,4.389,ACTIVE,215.32,354.07,59.991,1504964704,"201051344000955","219011344069620",29.36,24.80,0,333.03,382.63,130.5,124.0,0.619,838323.5,838323.5,21823,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964713,2453021.00
09/09/2017 09:45,2,2.516,ACTIVE,213.51,426.51,59.981,1504964704,"274151322000094","219011344069620",40.12,29.80,0,406.67,465.58,102.5,97.0,0.393,898091.9,898091.9,22142,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964714,2453022.00
09/09/2017 09:45,2,4.344,ACTIVE,217.13,356.18,59.981,1504964704,"201051344000579","219011344069620",29.56,23.50,0,338.74,386.53,130.1,123.6,0.601,849015.9,849015.9,21824,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964715,2453023.00
09/09/2017 09:45,2,4.326,ACTIVE,215.32,354.37,59.970,1504964704,"201051344000890","219011344069620",29.46,27.30,0,333.63,382.03,129.1,122.7,0.592,832478.0,832478.0,21824,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964715,2453024.00
09/09/2017 09:45,2,4.309,ACTIVE,216.00,355.28,59.981,1504964704,"201051344000438","219011344069620",29.72,24.00,0,337.54,383.83,129.7,123.3,0.605,834637.1,834637.1,21808,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964716,2453025.00
09/09/2017 09:45,2,4.271,ACTIVE,215.77,350.47,59.970,1504964704,"201051344000417","219011344069620",19.16,24.80,0,335.14,391.64,83.0,78.2,0.389,736721.6,736721.6,21848,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964717,2453026.00
09/09/2017 09:45,2,3.609,ACTIVE,213.06,351.67,59.986,1504964704,"274151322000083","219011344069620",29.58,26.30,0,334.24,367.90,108.1,102.4,0.429,1073031.6,1073031.6,21704,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964718,2453027.00
09/09/2017 09:45,2,3.959,ACTIVE,214.19,344.76,59.975,1504964704,"274151322000076","219011344069620",30.24,30.80,0,333.93,371.21,121.2,115.1,0.455,1146099.3,1146099.3,21693,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964719,2453028.00
09/09/2017 09:45,2,4.383,ACTIVE,216.22,355.88,59.986,1504964704,"201051344000868","219011344069620",29.18,22.50,0,334.24,383.23,129.6,123.1,0.592,828805.8,828805.8,21837,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964720,2453029.00
09/09/2017 09:45,2,3.887,ACTIVE,213.29,355.28,59.996,1504964704,"274151322000095","219011344069620",30.02,27.30,0,333.93,370.90,118.1,112.1,0.451,1135040.6,1135040.6,21729,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964721,2453030.00
09/09/2017 09:45,2,4.379,ACTIVE,216.90,352.87,59.986,1504964704,"201051344000988","219011344069620",19.32,21.50,0,335.74,398.56,85.7,80.8,0.389,708978.8,708978.8,21796,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964722,2453031.00
09/09/2017 09:45,2,4.295,ACTIVE,216.22,354.37,59.991,1504964704,"201051344001025","219011344069620",29.56,27.00,0,336.64,382.63,128.6,122.2,0.588,835928.9,835928.9,21807,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964723,2453032.00
09/09/2017 09:45,2,4.297,ACTIVE,216.90,355.28,59.981,1504964704,"201051344000458","219011344069620",29.62,23.80,0,338.74,386.53,128.8,122.4,0.619,839822.7,839822.7,21803,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964724,2453033.00
09/09/2017 09:45,2,4.307,ACTIVE,217.35,357.98,59.959,1504964704,"201051344000853","219011344069620",29.84,21.80,0,339.95,386.83,130.0,123.6,0.619,841332.3,841332.3,21833,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964725,2453034.00
09/09/2017 09:45,2,4.330,ACTIVE,215.32,354.07,59.965,1504964704,"201051344000685","219011344069620",29.26,23.50,0,336.64,382.63,128.3,122.0,0.623,834413.1,834413.1,21855,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964726,2453035.00
09/09/2017 09:45,2,4.246,ACTIVE,216.22,356.18,59.981,1504964704,"201051344000917","219011344069620",29.50,25.50,0,335.74,382.33,126.9,120.5,0.592,831063.8,831063.8,21849,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964726,2453036.00
09/09/2017 09:45,2,4.238,ACTIVE,215.32,354.07,59.996,1504964704,"201051344001145","219011344069620",29.64,24.80,0,337.24,382.33,127.2,120.9,0.588,839148.7,839148.7,21833,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964727,2453037.00
09/09/2017 09:45,2,4.324,ACTIVE,216.45,355.88,59.981,1504964704,"201051344000651","219011344069620",29.38,24.00,0,338.44,385.63,128.7,122.3,0.592,828207.3,828207.3,21823,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964728,2453038.00
09/09/2017 09:45,2,3.709,ACTIVE,213.06,357.68,59.965,1504964704,"274151322000088","219011344069620",29.18,26.00,0,334.24,369.10,109.5,103.8,0.415,1029996.5,1029996.5,21699,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964729,2453039.00
09/09/2017 09:45,2,2.451,ACTIVE,213.96,439.43,59.986,1504964704,"274151322000068","219011344069620",40.69,30.30,0,406.37,465.28,100.9,95.4,0.380,899162.1,899162.1,22152,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964730,2453040.00
09/09/2017 09:45,2,4.312,ACTIVE,216.00,353.47,59.975,1504964704,"201051344001135","219011344069620",29.18,24.50,0,335.44,382.33,127.5,121.2,0.592,823775.4,823775.4,21781,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964731,2453041.00
09/09/2017 09:45,2,4.363,ACTIVE,215.77,354.37,59.981,1504964704,"201051344000594","219011344069620",29.46,25.80,0,333.03,385.03,130.1,123.7,0.601,843423.7,843423.7,21819,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964732,2453042.00
09/09/2017 09:45,2,4.387,ACTIVE,216.22,354.67,59.991,1504964704,"201051344001203","219011344069620",29.46,25.80,0,338.14,384.13,130.9,124.4,0.614,833964.7,833964.7,21849,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964733,2453043.00
09/09/2017 09:45,2,3.771,ACTIVE,213.51,359.78,60.012,1504964704,"274151322000054","219011344069620",28.31,28.00,0,334.54,369.10,108.2,102.5,0.402,1045383.2,1045383.2,21667,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964734,2453044.00
09/09/2017 09:45,2,4.354,ACTIVE,216.22,354.07,59.986,1504964704,"201051344000867","219011344069620",29.38,25.00,0,336.04,382.93,129.6,123.1,0.592,827520.2,827520.2,21849,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964735,2453045.00
09/09/2017 09:45,2,4.340,ACTIVE,216.22,355.58,59.981,1504964704,"201051344001093","219011344069620",29.76,26.00,0,336.94,384.13,130.9,124.4,0.592,831045.7,831045.7,21855,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964735,2453046.00
09/09/2017 09:45,2,4.375,ACTIVE,216.67,356.78,59.991,1504964704,"201051344000900","219011344069620",29.70,22.30,0,337.24,387.74,131.6,125.1,0.605,849639.1,849639.1,21852,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964736,2453047.00
09/09/2017 09:45,2,4.301,ACTIVE,216.67,354.67,59.991,1504964704,"201051344000648","219011344069620",29.72,21.30,0,338.44,387.14,129.5,123.1,0.601,835609.8,835609.8,21817,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964737,2453048.00
09/09/2017 09:45,2,4.293,ACTIVE,216.90,354.97,59.986,1504964704,"201051344000569","219011344069620",29.76,22.80,0,337.54,386.23,129.5,123.1,0.605,851128.5,851128.5,21786,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964738,2453049.00
09/09/2017 09:45,2,4.266,ACTIVE,216.90,356.18,59.986,1504964704,"201051344000983","219011344069620",30.12,22.80,0,337.84,386.23,130.1,123.6,0.619,842153.3,842153.3,21821,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964739,2453050.00
09/09/2017 09:45,2,4.348,ACTIVE,216.90,354.97,59.986,1504964704,"201051344001158","219011344069620",29.32,23.00,0,338.44,385.93,129.1,122.7,0.605,825642.6,825642.6,21824,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964740,2453051.00
09/09/2017 09:45,2,3.635,ACTIVE,213.51,344.15,59.981,1504964704,"274151322000087","219011344069620",29.52,31.80,0,333.93,367.90,108.6,102.9,0.402,1021314.4,1021314.4,21946,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964742,2453052.00
09/09/2017 09:45,2,4.328,ACTIVE,217.13,357.08,59.991,1504964704,"201051344000576","219011344069620",29.64,22.80,0,338.74,387.74,129.9,123.5,0.601,840216.6,840216.6,21839,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504964743,2453053.00
09/09/2017 10:00,2,4.873,ACTIVE,217.13,357.38,59.986,1504965604,"201051344000645","219011344069620",29.26,23.80,0,334.54,391.34,144.3,137.4,0.650,839164.7,839164.7,21811,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965605,2453054.00
09/09/2017 10:00,2,4.189,ACTIVE,212.83,345.66,59.996,1504965604,"274151322000085","219011344069620",28.01,28.00,0,332.73,371.21,118.9,112.9,0.451,1039695.7,1039695.7,21690,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965606,2453055.00
09/09/2017 10:00,2,4.809,ACTIVE,216.45,357.08,59.981,1504965604,"201051344000633","219011344069620",29.42,24.80,0,333.93,391.34,143.3,136.4,0.685,826444.4,826444.4,21866,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965607,2453056.00
09/09/2017 10:00,2,4.838,ACTIVE,217.13,357.08,60.012,1504965604,"201051344000469","219011344069620",29.48,23.50,0,333.33,391.64,144.6,137.6,0.689,830553.4,830553.4,21824,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965608,2453057.00
09/09/2017 10:00,2,4.781,ACTIVE,214.87,355.28,59.996,1504965604,"201051344000646","219011344069620",29.04,28.80,0,332.73,385.33,140.7,133.8,0.676,824581.5,824581.5,21817,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965609,2453058.00
09/09/2017 10:00,2,4.154,ACTIVE,212.61,349.86,60.002,1504965604,"274151322000052","219011344069620",29.52,31.50,0,332.13,372.41,124.0,117.7,0.491,1084035.5,1084035.5,21689,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965610,2453059.00
09/09/2017 10:00,2,4.779,ACTIVE,216.00,356.18,59.991,1504965604,"201051344000585","219011344069620",29.10,28.80,0,334.24,387.44,140.8,134.0,0.658,839200.9,839200.9,21813,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965611,2453060.00
09/09/2017 10:00,2,4.838,ACTIVE,214.64,353.47,59.991,1504965604,"201051344001230","219011344069620",28.88,29.30,0,332.73,385.33,141.5,134.7,0.681,828972.4,828972.4,21863,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965611,2453061.00
09/09/2017 10:00,2,4.768,ACTIVE,216.00,356.18,59.996,1504965604,"201051344000582","219011344069620",29.04,26.30,0,333.93,389.54,140.1,133.3,0.645,817802.1,817802.1,21802,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965612,2453062.00
09/09/2017 10:00,2,4.867,ACTIVE,214.87,355.28,59.996,1504965604,"201051344000955","219011344069620",29.26,26.50,0,333.33,385.93,144.3,137.3,0.689,838356.1,838356.1,21824,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965613,2453063.00
09/09/2017 10:00,2,2.820,ACTIVE,213.06,423.81,59.986,1504965604,"274151322000094","219011344069620",39.72,31.80,0,405.17,459.57,113.5,107.6,0.438,898117.3,898117.3,22143,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965614,2453064.00
09/09/2017 10:00,2,4.861,ACTIVE,217.13,357.98,60.002,1504965604,"201051344000579","219011344069620",29.26,25.80,0,334.84,391.94,144.1,137.1,0.672,849048.5,849048.5,21825,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965615,2453065.00
09/09/2017 10:00,2,4.885,ACTIVE,214.87,353.77,59.991,1504965604,"201051344000890","219011344069620",28.82,29.80,0,333.03,385.93,142.6,135.7,0.654,832510.2,832510.2,21825,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965616,2453066.00
09/09/2017 10:00,2,4.779,ACTIVE,215.32,356.48,60.007,1504965604,"201051344000438","219011344069620",29.66,25.80,0,334.24,386.83,143.6,136.6,0.672,834669.5,834669.5,21809,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965617,2453067.00
09/09/2017 10:00,2,4.770,ACTIVE,215.32,351.37,59.996,1504965604,"201051344000417","219011344069620",19.00,28.30,0,334.54,370.90,91.8,86.7,0.442,736742.2,736742.2,21849,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965618,2453068.00
09/09/2017 10:00,2,4.039,ACTIVE,212.61,347.16,59.996,1504965604,"274151322000083","219011344069620",29.54,28.30,0,332.43,372.11,120.7,114.6,0.482,1073058.7,1073058.7,21705,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965619,2453069.00
09/09/2017 10:00,2,4.406,ACTIVE,213.74,352.57,59.991,1504965604,"274151322000076","219011344069620",30.14,34.30,0,333.33,373.91,134.5,127.9,0.535,1146129.6,1146129.6,21694,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965620,2453070.00
09/09/2017 10:00,2,4.863,ACTIVE,216.22,356.48,60.002,1504965604,"201051344000868","219011344069620",29.22,24.80,0,333.33,390.14,143.9,137.0,0.663,828838.2,828838.2,21838,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965620,2453071.00
09/09/2017 10:00,2,4.371,ACTIVE,212.61,360.08,60.007,1504965604,"274151322000095","219011344069620",29.76,30.50,0,330.93,374.21,131.7,125.2,0.508,1135070.2,1135070.2,21730,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965621,2453072.00
09/09/2017 10:00,2,4.838,ACTIVE,217.13,354.37,59.996,1504965604,"201051344000988","219011344069620",19.32,23.50,0,336.94,377.22,94.7,89.4,0.442,709000.1,709000.1,21797,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965623,2453073.00
09/09/2017 10:00,2,4.795,ACTIVE,215.54,354.67,60.028,1504965604,"201051344001025","219011344069620",29.48,28.50,0,334.24,386.83,143.2,136.3,0.654,835961.2,835961.2,21808,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965624,2453074.00
09/09/2017 10:00,2,4.861,ACTIVE,217.13,357.08,59.991,1504965604,"201051344000458","219011344069620",29.10,25.00,0,335.14,391.34,143.2,136.3,0.685,839855.0,839855.0,21804,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965625,2453075.00
09/09/2017 10:00,2,4.803,ACTIVE,217.58,359.48,59.996,1504965604,"201051344000853","219011344069620",29.64,23.50,0,338.74,391.94,144.1,137.2,0.676,841364.9,841364.9,21834,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965626,2453076.00
09/09/2017 10:00,2,4.846,ACTIVE,214.87,356.18,59.996,1504965604,"201051344000685","219011344069620",29.02,26.30,0,334.24,386.23,142.3,135.5,0.689,834445.3,834445.3,21856,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965627,2453077.00
09/09/2017 10:00,2,4.773,ACTIVE,215.77,356.78,59.996,1504965604,"201051344000917","219011344069620",29.16,27.80,0,333.63,387.14,141.2,134.3,0.663,831095.6,831095.6,21850,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965627,2453078.00
09/09/2017 10:00,2,4.707,ACTIVE,215.09,354.67,59.996,1504965604,"201051344001145","219011344069620",29.60,25.50,0,333.33,385.93,141.1,134.2,0.654,839180.5,839180.5,21834,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965628,2453079.00
09/09/2017 10:00,2,4.887,ACTIVE,216.00,357.38,60.007,1504965604,"201051344000651","219011344069620",28.94,26.00,0,333.33,389.24,143.3,136.4,0.658,828239.6,828239.6,21824,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965629,2453080.00
09/09/2017 10:00,2,4.176,ACTIVE,212.61,355.58,59.986,1504965604,"274151322000088","219011344069620",28.82,29.50,0,332.13,372.41,122.0,115.8,0.460,1030024.0,1030024.0,21700,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965630,2453081.00
09/09/2017 10:00,2,2.762,ACTIVE,213.74,432.82,60.002,1504965604,"274151322000068","219011344069620",40.53,33.00,0,403.97,461.08,113.2,107.3,0.438,899187.6,899187.6,22153,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965631,2453082.00
09/09/2017 10:00,2,4.797,ACTIVE,215.54,354.97,60.002,1504965604,"201051344001135","219011344069620",29.22,26.30,0,333.93,386.23,142.0,135.1,0.658,823807.4,823807.4,21782,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965632,2453083.00
09/09/2017 10:00,2,4.916,ACTIVE,215.54,355.58,60.007,1504965604,"201051344000594","219011344069620",29.00,27.30,0,333.63,389.54,144.3,137.4,0.663,843456.4,843456.4,21820,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965633,2453084.00
09/09/2017 10:00,2,4.844,ACTIVE,215.77,355.58,59.996,1504965604,"201051344001203","219011344069620",29.66,28.00,0,334.24,389.24,145.4,138.4,0.676,833997.5,833997.5,21850,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965634,2453085.00
09/09/2017 10:00,2,4.209,ACTIVE,213.06,351.07,59.996,1504965604,"274151322000054","219011344069620",28.25,30.00,0,333.03,372.11,120.2,114.1,0.455,1045410.3,1045410.3,21668,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965635,2453086.00
09/09/2017 10:00,2,4.879,ACTIVE,216.45,355.88,59.991,1504965604,"201051344000867","219011344069620",29.16,27.30,0,334.24,388.94,144.1,137.2,0.663,827552.7,827552.7,21850,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965636,2453087.00
09/09/2017 10:00,2,4.846,ACTIVE,215.54,356.18,60.002,1504965604,"201051344001093","219011344069620",29.62,28.00,0,333.93,389.24,145.4,138.4,0.672,831078.5,831078.5,21856,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965637,2453088.00
09/09/2017 10:00,2,4.895,ACTIVE,216.90,359.48,60.007,1504965604,"201051344000900","219011344069620",29.50,23.50,0,333.63,392.85,146.3,139.3,0.676,849672.2,849672.2,21853,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965638,2453089.00
09/09/2017 10:00,2,4.799,ACTIVE,216.90,357.08,60.002,1504965604,"201051344000648","219011344069620",29.50,22.80,0,334.54,391.34,143.4,136.5,0.672,835642.3,835642.3,21818,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965639,2453090.00
09/09/2017 10:00,2,4.736,ACTIVE,217.13,358.58,60.034,1504965604,"201051344000569","219011344069620",29.90,24.80,0,334.24,391.04,143.4,136.5,0.681,851161.0,851161.0,21787,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965640,2453091.00
09/09/2017 10:00,2,4.781,ACTIVE,217.13,357.68,59.996,1504965604,"201051344000983","219011344069620",29.78,24.00,0,334.24,391.34,144.2,137.3,0.685,842186.0,842186.0,21822,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965641,2453092.00
09/09/2017 10:00,2,4.838,ACTIVE,217.13,357.08,59.996,1504965604,"201051344001158","219011344069620",29.22,24.50,0,334.84,391.34,143.1,136.2,0.663,825675.0,825675.0,21825,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965642,2453093.00
09/09/2017 10:00,2,4.850,ACTIVE,217.35,358.58,60.002,1504965604,"201051344000576","219011344069620",29.28,23.80,0,333.63,391.94,143.9,136.9,0.676,840249.1,840249.1,21840,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965643,2453094.00
09/09/2017 10:00,2,4.150,ACTIVE,213.06,349.86,59.991,1504965604,"274151322000087","219011344069620",28.90,34.50,0,332.73,371.51,121.5,115.3,0.455,1021341.7,1021341.7,21947,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504965644,2453095.00
09/09/2017 10:15,2,5.395,ACTIVE,218.26,359.78,59.981,1504966503,"201051344000645","219011344069620",28.84,25.50,0,338.44,395.55,157.7,150.2,0.720,839200.6,839200.6,21812,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966504,2453096.00
09/09/2017 10:15,2,4.631,ACTIVE,213.96,352.27,59.970,1504966503,"274151322000085","219011344069620",27.73,30.80,0,333.03,373.01,130.0,123.6,0.499,1039725.2,1039725.2,21691,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966505,2453097.00
09/09/2017 10:15,2,5.344,ACTIVE,217.58,360.69,59.981,1504966503,"201051344000633","219011344069620",28.92,27.00,0,337.54,395.55,156.5,149.1,0.747,826480.1,826480.1,21867,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966506,2453098.00
09/09/2017 10:15,2,5.330,ACTIVE,218.26,359.18,59.975,1504966503,"201051344000469","219011344069620",29.22,24.80,0,337.84,396.45,157.8,150.4,0.747,830589.4,830589.4,21825,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966507,2453099.00
09/09/2017 10:15,2,5.273,ACTIVE,215.77,357.68,59.970,1504966503,"201051344000646","219011344069620",28.78,30.80,0,333.33,393.75,153.8,146.5,0.729,824616.6,824616.6,21818,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966508,2453100.00
09/09/2017 10:15,2,4.582,ACTIVE,213.74,356.78,59.959,1504966503,"274151322000052","219011344069620",29.28,34.50,0,332.43,375.11,135.7,129.1,0.530,1084066.3,1084066.3,21690,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966509,2453101.00
09/09/2017 10:15,2,5.240,ACTIVE,216.90,358.88,59.975,1504966503,"201051344000585","219011344069620",29.12,29.50,0,336.94,394.35,154.5,147.2,0.725,839236.0,839236.0,21814,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966510,2453102.00
09/09/2017 10:15,2,5.279,ACTIVE,215.77,357.08,59.970,1504966503,"201051344001230","219011344069620",29.00,30.80,0,333.03,390.14,155.1,147.8,0.734,829007.7,829007.7,21864,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966511,2453103.00
09/09/2017 10:15,2,5.215,ACTIVE,217.13,358.28,59.991,1504966503,"201051344000582","219011344069620",29.12,28.00,0,337.84,395.85,153.8,146.6,0.698,817837.1,817837.1,21803,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966512,2453104.00
09/09/2017 10:15,2,5.332,ACTIVE,216.00,357.08,59.975,1504966503,"201051344000955","219011344069620",29.08,28.50,0,333.33,391.04,157.0,149.6,0.747,838391.9,838391.9,21825,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966513,2453105.00
