ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 10:15,2,3.143,ACTIVE,213.74,426.51,59.975,1504966503,"274151322000094","219011344069620",39.54,33.50,0,403.67,458.37,125.4,119.1,0.482,898145.5,898145.5,22144,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966513,2453106.00
09/09/2017 10:15,2,5.314,ACTIVE,218.48,359.78,59.996,1504966503,"201051344000579","219011344069620",29.24,27.30,0,338.14,395.55,157.4,150.0,0.729,849084.4,849084.4,21826,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966514,2453107.00
09/09/2017 10:15,2,5.316,ACTIVE,216.00,355.88,59.975,1504966503,"201051344000890","219011344069620",28.94,31.00,0,333.93,393.75,155.8,148.5,0.712,832545.7,832545.7,21826,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966515,2453108.00
09/09/2017 10:15,2,5.369,ACTIVE,216.45,358.28,59.986,1504966503,"201051344000438","219011344069620",28.73,28.00,0,336.34,395.25,156.2,148.8,0.734,834705.1,834705.1,21810,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966516,2453109.00
09/09/2017 10:15,2,5.201,ACTIVE,216.22,352.87,59.975,1504966503,"201051344000417","219011344069620",18.98,30.30,0,335.74,375.71,100.1,94.7,0.473,736764.8,736764.8,21850,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966517,2453110.00
09/09/2017 10:15,2,4.523,ACTIVE,213.51,348.06,59.975,1504966503,"274151322000083","219011344069620",29.06,31.50,0,332.73,374.81,133.0,126.5,0.535,1073088.8,1073088.8,21706,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966518,2453111.00
09/09/2017 10:15,2,4.912,ACTIVE,214.41,357.98,59.970,1504966503,"274151322000076","219011344069620",29.68,37.80,0,332.43,377.22,147.6,140.6,0.566,1146163.1,1146163.1,21695,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966519,2453112.00
09/09/2017 10:15,2,5.283,ACTIVE,217.13,358.58,59.981,1504966503,"201051344000868","219011344069620",29.32,26.00,0,338.44,395.55,156.9,149.5,0.716,828874.1,828874.1,21839,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966520,2453113.00
09/09/2017 10:15,2,4.859,ACTIVE,213.51,359.18,59.975,1504966503,"274151322000095","219011344069620",29.38,32.40,0,332.73,377.52,144.5,137.5,0.561,1135103.0,1135103.0,21731,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966521,2453114.00
09/09/2017 10:15,2,5.381,ACTIVE,218.03,357.08,59.975,1504966503,"201051344000988","219011344069620",18.91,25.30,0,338.14,379.32,103.2,97.7,0.477,709023.4,709023.4,21798,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966522,2453115.00
09/09/2017 10:15,2,5.332,ACTIVE,216.67,358.28,60.018,1504966503,"201051344001025","219011344069620",29.12,30.50,0,336.34,394.95,157.2,149.8,0.716,835996.9,835996.9,21809,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966523,2453116.00
09/09/2017 10:15,2,5.365,ACTIVE,218.26,361.29,60.012,1504966503,"201051344000458","219011344069620",28.82,26.50,0,338.44,395.55,156.6,149.2,0.738,839890.7,839890.7,21805,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966523,2453117.00
09/09/2017 10:15,2,5.236,ACTIVE,218.71,360.99,59.981,1504966503,"201051344000853","219011344069620",29.70,25.30,0,338.14,395.85,157.6,150.2,0.742,841400.8,841400.8,21835,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966524,2453118.00
09/09/2017 10:15,2,5.350,ACTIVE,216.00,357.68,59.965,1504966503,"201051344000685","219011344069620",28.73,27.50,0,336.94,393.75,155.5,148.1,0.756,834480.7,834480.7,21857,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966525,2453119.00
09/09/2017 10:15,2,5.256,ACTIVE,216.90,358.28,59.986,1504966503,"201051344000917","219011344069620",29.02,29.00,0,336.94,394.95,154.5,147.2,0.725,831130.7,831130.7,21851,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966526,2453120.00
09/09/2017 10:15,2,5.242,ACTIVE,216.00,357.08,59.986,1504966503,"201051344001145","219011344069620",29.06,27.50,0,337.84,394.05,154.2,146.9,0.712,839215.6,839215.6,21835,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966527,2453121.00
09/09/2017 10:15,2,5.326,ACTIVE,217.13,359.18,59.949,1504966503,"201051344000651","219011344069620",29.08,26.50,0,338.14,395.55,156.8,149.5,0.729,828275.3,828275.3,21825,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966528,2453122.00
09/09/2017 10:15,2,4.635,ACTIVE,213.74,348.06,59.975,1504966503,"274151322000088","219011344069620",28.59,31.00,0,333.03,374.81,134.1,127.5,0.508,1030054.4,1030054.4,21701,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966529,2453123.00
09/09/2017 10:15,2,3.119,ACTIVE,214.41,435.83,59.959,1504966503,"274151322000068","219011344069620",39.88,35.20,0,402.77,456.87,126.8,120.4,0.477,899216.0,899216.0,22154,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966530,2453124.00
09/09/2017 10:15,2,5.352,ACTIVE,216.67,358.58,59.986,1504966503,"201051344001135","219011344069620",28.63,27.50,0,336.04,394.65,155.2,147.9,0.720,823842.7,823842.7,21783,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966531,2453125.00
09/09/2017 10:15,2,5.406,ACTIVE,216.67,359.78,59.986,1504966503,"201051344000594","219011344069620",28.75,28.80,0,336.34,395.85,157.5,150.1,0.729,843492.3,843492.3,21821,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966532,2453126.00
09/09/2017 10:15,2,5.396,ACTIVE,217.13,360.08,59.975,1504966503,"201051344001203","219011344069620",29.18,28.80,0,337.84,396.75,159.5,152.0,0.742,834033.8,834033.8,21851,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966533,2453127.00
09/09/2017 10:15,2,4.676,ACTIVE,213.96,354.97,59.986,1504966503,"274151322000054","219011344069620",27.75,32.80,0,332.43,374.51,131.4,124.9,0.504,1045440.1,1045440.1,21669,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966534,2453128.00
09/09/2017 10:15,2,5.371,ACTIVE,217.58,360.38,59.954,1504966503,"201051344000867","219011344069620",28.90,28.50,0,338.14,395.25,157.2,149.8,0.712,827588.5,827588.5,21851,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966534,2453129.00
09/09/2017 10:15,2,5.312,ACTIVE,216.90,360.99,59.986,1504966503,"201051344001093","219011344069620",29.52,28.50,0,337.24,396.15,158.8,151.3,0.729,831114.6,831114.6,21857,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966535,2453130.00
09/09/2017 10:15,2,5.355,ACTIVE,218.03,361.29,59.986,1504966503,"201051344000900","219011344069620",29.50,25.00,0,337.54,397.05,160.1,152.6,0.734,849708.6,849708.6,21854,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966536,2453131.00
09/09/2017 10:15,2,5.289,ACTIVE,217.80,359.18,59.986,1504966503,"201051344000648","219011344069620",29.22,25.00,0,338.44,396.45,156.4,149.1,0.712,835677.9,835677.9,21819,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966537,2453132.00
09/09/2017 10:15,2,5.326,ACTIVE,218.26,361.89,59.949,1504966503,"201051344000569","219011344069620",29.14,26.00,0,337.84,396.15,157.2,149.8,0.729,851196.7,851196.7,21788,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966538,2453133.00
09/09/2017 10:15,2,5.287,ACTIVE,218.26,362.49,59.981,1504966503,"201051344000983","219011344069620",29.42,25.50,0,338.44,396.45,157.5,150.1,0.738,842221.9,842221.9,21823,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966539,2453134.00
09/09/2017 10:15,2,5.307,ACTIVE,218.48,359.78,60.002,1504966503,"201051344001158","219011344069620",29.02,26.00,0,337.84,395.55,155.9,148.5,0.729,825710.6,825710.6,21826,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966540,2453135.00
09/09/2017 10:15,2,5.271,ACTIVE,218.26,362.49,59.986,1504966503,"201051344000576","219011344069620",29.42,25.30,0,337.24,396.15,157.0,149.6,0.729,840284.9,840284.9,21841,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966541,2453136.00
09/09/2017 10:15,2,4.584,ACTIVE,213.74,351.37,59.975,1504966503,"274151322000087","219011344069620",28.78,37.80,0,332.13,373.61,133.6,127.0,0.499,1021371.9,1021371.9,21948,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504966542,2453137.00
09/09/2017 10:30,2,5.885,ACTIVE,218.26,359.48,59.975,1504967404,"201051344000645","219011344069620",28.49,27.00,0,324.92,400.06,169.7,161.8,0.765,839239.6,839239.6,21813,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967405,2453138.00
09/09/2017 10:30,2,5.041,ACTIVE,213.74,353.47,59.959,1504967404,"274151322000085","219011344069620",27.29,32.80,0,321.01,377.22,139.3,132.5,0.530,1039757.2,1039757.2,21692,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967406,2453139.00
09/09/2017 10:30,2,5.801,ACTIVE,217.35,359.78,59.970,1504967404,"201051344000633","219011344069620",28.61,29.00,0,327.92,403.67,168.0,160.2,0.800,826518.7,826518.7,21868,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967407,2453140.00
09/09/2017 10:30,2,5.762,ACTIVE,218.48,361.89,59.975,1504967404,"201051344000469","219011344069620",29.00,27.00,0,326.12,403.07,169.1,161.3,0.791,830628.4,830628.4,21826,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967408,2453141.00
09/09/2017 10:30,2,5.574,ACTIVE,216.22,358.88,59.970,1504967404,"201051344000646","219011344069620",29.26,32.40,0,326.12,397.66,165.2,157.6,0.787,824654.6,824654.6,21819,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967409,2453142.00
09/09/2017 10:30,2,5.014,ACTIVE,213.74,353.17,59.970,1504967404,"274151322000052","219011344069620",28.94,37.00,0,318.91,377.82,146.8,139.8,0.579,1084100.0,1084100.0,21691,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967410,2453143.00
09/09/2017 10:30,2,5.664,ACTIVE,217.58,360.08,59.981,1504967404,"201051344000585","219011344069620",28.88,32.00,0,327.62,398.56,165.6,157.9,0.751,839274.1,839274.1,21815,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967411,2453144.00
09/09/2017 10:30,2,5.662,ACTIVE,216.00,356.78,59.970,1504967404,"201051344001230","219011344069620",29.08,31.80,0,321.31,395.85,166.8,159.1,0.782,829046.0,829046.0,21865,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967412,2453145.00
09/09/2017 10:30,2,5.678,ACTIVE,217.58,359.18,59.954,1504967404,"201051344000582","219011344069620",28.71,30.00,0,326.42,399.46,165.1,157.4,0.747,817875.1,817875.1,21804,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967413,2453146.00
09/09/2017 10:30,2,5.795,ACTIVE,216.45,359.18,59.959,1504967404,"201051344000955","219011344069620",28.77,30.50,0,326.42,397.96,168.8,161.0,0.800,838430.7,838430.7,21826,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967414,2453147.00
09/09/2017 10:30,2,3.379,ACTIVE,213.74,424.41,59.981,1504967404,"274151322000094","219011344069620",39.60,36.50,0,397.96,457.47,135.7,129.1,0.517,898176.4,898176.4,22145,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967414,2453148.00
09/09/2017 10:30,2,5.771,ACTIVE,218.48,361.89,59.965,1504967404,"201051344000579","219011344069620",28.96,28.50,0,327.92,403.07,169.2,161.4,0.809,849123.3,849123.3,21827,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967415,2453149.00
09/09/2017 10:30,2,5.746,ACTIVE,216.22,357.98,59.970,1504967404,"201051344000890","219011344069620",28.75,32.00,0,327.32,397.35,167.3,159.5,0.769,832584.1,832584.1,21827,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967416,2453150.00
09/09/2017 10:30,2,5.787,ACTIVE,216.90,359.48,59.949,1504967404,"201051344000438","219011344069620",28.73,29.50,0,327.32,399.16,168.3,160.5,0.787,834743.8,834743.8,21811,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967417,2453151.00
09/09/2017 10:30,2,5.742,ACTIVE,216.67,352.87,59.954,1504967404,"201051344000417","219011344069620",18.53,32.20,0,327.02,379.32,107.8,102.1,0.508,736789.4,736789.4,21851,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967418,2453152.00
09/09/2017 10:30,2,4.932,ACTIVE,213.51,355.28,59.975,1504967404,"274151322000083","219011344069620",28.92,33.50,0,320.41,379.02,144.4,137.5,0.579,1073121.8,1073121.8,21707,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967419,2453153.00
09/09/2017 10:30,2,5.344,ACTIVE,214.19,356.18,59.959,1504967404,"274151322000076","219011344069620",29.46,39.30,0,320.71,382.03,159.5,152.0,0.623,1146199.7,1146199.7,21696,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967420,2453154.00
09/09/2017 10:30,2,5.812,ACTIVE,217.13,360.08,59.959,1504967404,"201051344000868","219011344069620",28.61,28.30,0,327.32,402.46,168.4,160.6,0.773,828912.9,828912.9,21840,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967421,2453155.00
09/09/2017 10:30,2,5.309,ACTIVE,213.51,352.57,59.981,1504967404,"274151322000095","219011344069620",29.14,34.50,0,321.61,381.42,156.7,149.3,0.592,1135138.8,1135138.8,21732,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967422,2453156.00
09/09/2017 10:30,2,5.820,ACTIVE,218.26,357.38,59.970,1504967404,"201051344000988","219011344069620",18.77,26.80,0,327.62,382.33,110.7,104.9,0.513,709048.8,709048.8,21799,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967423,2453157.00
09/09/2017 10:30,2,5.762,ACTIVE,217.35,358.88,60.007,1504967404,"201051344001025","219011344069620",28.77,32.20,0,327.02,398.56,168.0,160.2,0.756,836035.7,836035.7,21810,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967424,2453158.00
09/09/2017 10:30,2,5.746,ACTIVE,218.26,360.38,59.975,1504967404,"201051344000458","219011344069620",28.94,28.50,0,328.22,399.46,168.4,160.6,0.813,839929.4,839929.4,21806,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967425,2453159.00
09/09/2017 10:30,2,5.770,ACTIVE,218.71,362.49,59.933,1504967404,"201051344000853","219011344069620",29.04,26.80,0,327.62,402.16,169.8,161.9,0.800,841439.9,841439.9,21836,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967426,2453160.00
09/09/2017 10:30,2,5.756,ACTIVE,216.45,359.48,59.981,1504967404,"201051344000685","219011344069620",28.80,28.30,0,327.32,397.96,167.9,160.1,0.818,834519.2,834519.2,21858,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967427,2453161.00
09/09/2017 10:30,2,5.705,ACTIVE,217.35,359.48,60.002,1504967404,"201051344000917","219011344069620",28.77,31.00,0,327.32,399.16,166.3,158.6,0.782,831168.9,831168.9,21852,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967427,2453162.00
09/09/2017 10:30,2,5.740,ACTIVE,216.45,357.98,59.975,1504967404,"201051344001145","219011344069620",28.75,29.30,0,327.62,397.96,167.2,159.4,0.769,839253.8,839253.8,21836,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967428,2453163.00
09/09/2017 10:30,2,5.803,ACTIVE,217.58,358.58,59.981,1504967404,"201051344000651","219011344069620",28.63,28.50,0,327.02,401.26,168.2,160.4,0.778,828314.0,828314.0,21826,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967429,2453164.00
09/09/2017 10:30,2,4.975,ACTIVE,213.51,353.17,59.965,1504967404,"274151322000088","219011344069620",28.69,33.30,0,320.71,378.42,144.7,137.7,0.544,1030087.6,1030087.6,21702,0,0,0,L,1151911521,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967430,2453165.00
09/09/2017 10:30,2,3.334,ACTIVE,214.19,434.93,59.970,1504967404,"274151322000068","219011344069620",40.24,36.80,0,404.27,459.57,136.1,129.4,0.526,899247.1,899247.1,22155,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967431,2453166.00
09/09/2017 10:30,2,5.703,ACTIVE,217.13,359.78,59.970,1504967404,"201051344001135","219011344069620",28.86,30.00,0,327.62,397.96,166.7,158.9,0.769,823881.1,823881.1,21784,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967432,2453167.00
09/09/2017 10:30,2,5.809,ACTIVE,216.67,358.88,59.965,1504967404,"201051344000594","219011344069620",28.92,30.50,0,326.72,399.76,170.1,162.2,0.778,843531.4,843531.4,21822,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967433,2453168.00
09/09/2017 10:30,2,5.814,ACTIVE,217.58,359.48,59.975,1504967404,"201051344001203","219011344069620",28.86,30.80,0,327.62,402.16,169.9,162.0,0.787,834073.0,834073.0,21852,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967434,2453169.00
09/09/2017 10:30,2,5.039,ACTIVE,213.51,362.79,59.975,1504967404,"274151322000054","219011344069620",27.71,35.40,0,321.01,378.72,141.4,134.5,0.539,1045472.5,1045472.5,21670,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967435,2453170.00
09/09/2017 10:30,2,5.818,ACTIVE,217.35,359.18,59.981,1504967404,"201051344000867","219011344069620",28.65,30.30,0,327.62,398.56,168.8,161.0,0.773,827627.4,827627.4,21852,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967436,2453171.00
09/09/2017 10:30,2,5.842,ACTIVE,217.58,363.09,60.007,1504967404,"201051344001093","219011344069620",28.53,31.00,0,327.92,399.46,168.9,161.1,0.773,831153.7,831153.7,21858,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967437,2453172.00
09/09/2017 10:30,2,5.854,ACTIVE,218.03,361.59,59.986,1504967404,"201051344000900","219011344069620",28.98,27.00,0,327.02,403.67,171.9,164.0,0.778,849748.2,849748.2,21855,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967438,2453173.00
09/09/2017 10:30,2,5.756,ACTIVE,217.80,361.89,59.981,1504967404,"201051344000648","219011344069620",28.96,25.80,0,327.02,402.46,168.8,161.0,0.791,835716.7,835716.7,21820,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967438,2453174.00
09/09/2017 10:30,2,5.686,ACTIVE,218.03,359.18,59.981,1504967404,"201051344000569","219011344069620",29.36,27.80,0,327.02,403.37,168.9,161.1,0.782,851235.6,851235.6,21789,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967439,2453175.00
09/09/2017 10:30,2,5.758,ACTIVE,218.26,361.59,59.954,1504967404,"201051344000983","219011344069620",29.12,27.50,0,327.32,402.77,169.7,161.9,0.813,842260.9,842260.9,21824,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967440,2453176.00
09/09/2017 10:30,2,5.750,ACTIVE,218.26,360.38,59.981,1504967404,"201051344001158","219011344069620",28.75,28.30,0,327.92,402.46,167.3,159.6,0.782,825749.2,825749.2,21827,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967441,2453177.00
09/09/2017 10:30,2,5.789,ACTIVE,218.26,363.09,59.981,1504967404,"201051344000576","219011344069620",28.86,27.30,0,327.62,403.37,169.2,161.3,0.787,840323.8,840323.8,21842,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967442,2453178.00
09/09/2017 10:30,2,5.012,ACTIVE,213.74,352.27,59.965,1504967404,"274151322000087","219011344069620",28.39,39.50,0,319.81,376.92,143.9,137.0,0.552,1021404.9,1021404.9,21949,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504967443,2453179.00
09/09/2017 10:45,2,6.248,ACTIVE,218.71,361.29,59.975,1504968303,"201051344000645","219011344069620",28.45,28.80,0,337.24,401.56,179.9,171.7,0.822,839281.2,839281.2,21814,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968304,2453180.00
09/09/2017 10:45,2,5.404,ACTIVE,213.96,357.68,59.981,1504968303,"274151322000085","219011344069620",27.02,35.20,0,332.73,376.92,147.8,140.8,0.557,1039791.2,1039791.2,21693,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968305,2453181.00
09/09/2017 10:45,2,6.064,ACTIVE,218.03,362.49,59.970,1504968303,"201051344000633","219011344069620",28.98,30.80,0,336.64,402.16,178.1,170.0,0.835,826560.0,826560.0,21869,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968306,2453182.00
09/09/2017 10:45,2,6.086,ACTIVE,219.16,364.89,59.986,1504968303,"201051344000469","219011344069620",29.08,28.50,0,336.04,402.77,179.2,171.1,0.849,830669.9,830669.9,21827,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968307,2453183.00
09/09/2017 10:45,2,6.002,ACTIVE,216.00,357.68,59.975,1504968303,"201051344000646","219011344069620",28.82,34.50,0,336.34,401.86,175.1,167.1,0.835,824695.2,824695.2,21820,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968308,2453184.00
09/09/2017 10:45,2,5.395,ACTIVE,213.74,352.27,59.981,1504968303,"274151322000052","219011344069620",28.75,38.60,0,332.43,379.92,156.9,149.5,0.619,1084136.1,1084136.1,21692,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968308,2453185.00
09/09/2017 10:45,2,6.115,ACTIVE,217.35,359.48,59.996,1504968303,"201051344000585","219011344069620",28.43,32.40,0,337.54,401.26,176.0,168.0,0.813,839314.8,839314.8,21816,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968309,2453186.00
09/09/2017 10:45,2,6.156,ACTIVE,215.77,359.18,60.012,1504968303,"201051344001230","219011344069620",28.31,33.30,0,332.43,397.05,176.5,168.4,0.826,829086.9,829086.9,21866,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968310,2453187.00
09/09/2017 10:45,2,6.188,ACTIVE,217.35,359.48,59.986,1504968303,"201051344000582","219011344069620",27.83,32.60,0,337.54,402.16,174.4,166.4,0.791,817915.5,817915.5,21805,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968311,2453188.00
09/09/2017 10:45,2,6.221,ACTIVE,216.00,358.28,59.954,1504968303,"201051344000955","219011344069620",28.31,31.50,0,337.24,401.26,178.4,170.2,0.844,838472.0,838472.0,21827,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968312,2453189.00
09/09/2017 10:45,2,3.668,ACTIVE,213.74,423.50,59.986,1504968303,"274151322000094","219011344069620",38.98,37.80,0,400.96,457.17,144.9,137.9,0.561,898209.7,898209.7,22146,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968313,2453190.00
09/09/2017 10:45,2,6.172,ACTIVE,219.16,362.79,59.981,1504968303,"201051344000579","219011344069620",28.77,30.50,0,337.24,402.46,179.9,171.7,0.835,849164.9,849164.9,21828,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968314,2453191.00
09/09/2017 10:45,2,6.137,ACTIVE,216.00,358.88,59.981,1504968303,"201051344000890","219011344069620",28.53,32.60,0,334.24,401.26,177.2,169.1,0.813,832625.3,832625.3,21828,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968315,2453192.00
09/09/2017 10:45,2,6.172,ACTIVE,216.67,361.59,60.007,1504968303,"201051344000438","219011344069620",28.49,30.80,0,338.44,402.46,178.0,169.9,0.831,834785.1,834785.1,21812,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968316,2453193.00
09/09/2017 10:45,2,6.107,ACTIVE,216.22,353.47,59.981,1504968303,"201051344000417","219011344069620",18.45,32.60,0,337.54,381.12,114.2,108.3,0.539,736815.7,736815.7,21852,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968317,2453194.00
09/09/2017 10:45,2,5.346,ACTIVE,213.51,357.68,59.970,1504968303,"274151322000083","219011344069620",28.49,34.80,0,332.43,379.62,154.1,146.8,0.614,1073157.3,1073157.3,21708,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968317,2453195.00
09/09/2017 10:45,2,5.766,ACTIVE,214.87,352.27,59.970,1504968303,"274151322000076","219011344069620",29.14,42.30,0,332.43,381.73,170.0,162.2,0.650,1146238.9,1146238.9,21697,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968318,2453196.00
09/09/2017 10:45,2,6.209,ACTIVE,217.58,360.69,59.986,1504968303,"201051344000868","219011344069620",28.47,29.30,0,336.94,402.46,179.0,170.9,0.813,828954.3,828954.3,21841,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968319,2453197.00
09/09/2017 10:45,2,5.621,ACTIVE,213.51,364.29,59.965,1504968303,"274151322000095","219011344069620",29.26,37.00,0,331.83,382.63,166.6,158.9,0.636,1135177.3,1135177.3,21733,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968320,2453198.00
09/09/2017 10:45,2,6.373,ACTIVE,218.93,357.68,59.938,1504968303,"201051344000988","219011344069620",18.17,28.00,0,338.44,383.83,117.3,111.3,0.544,709075.7,709075.7,21800,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968321,2453199.00
09/09/2017 10:45,2,6.170,ACTIVE,216.90,359.48,59.970,1504968303,"201051344001025","219011344069620",28.61,33.30,0,337.24,401.56,178.7,170.6,0.813,836076.9,836076.9,21811,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968322,2453200.00
09/09/2017 10:45,2,6.188,ACTIVE,218.93,362.79,59.965,1504968303,"201051344000458","219011344069620",28.63,29.30,0,337.24,402.46,179.3,171.1,0.853,839970.8,839970.8,21807,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968323,2453201.00
09/09/2017 10:45,2,6.189,ACTIVE,219.39,364.29,59.965,1504968303,"201051344000853","219011344069620",28.78,28.00,0,338.14,403.07,180.4,172.2,0.849,841481.5,841481.5,21837,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968324,2453202.00
09/09/2017 10:45,2,6.158,ACTIVE,216.00,360.99,59.970,1504968303,"201051344000685","219011344069620",28.57,30.00,0,337.84,401.56,178.2,170.0,0.866,834560.5,834560.5,21859,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968325,2453203.00
09/09/2017 10:45,2,6.135,ACTIVE,216.90,360.08,59.981,1504968303,"201051344000917","219011344069620",28.33,32.60,0,336.64,401.56,175.9,167.9,0.822,831209.6,831209.6,21853,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968326,2453204.00
09/09/2017 10:45,2,6.145,ACTIVE,216.00,359.48,59.928,1504968303,"201051344001145","219011344069620",28.45,30.00,0,336.94,401.86,177.1,169.0,0.818,839294.9,839294.9,21837,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968327,2453205.00
09/09/2017 10:45,2,6.219,ACTIVE,217.35,360.38,59.965,1504968303,"201051344000651","219011344069620",28.31,30.80,0,336.94,401.86,178.4,170.3,0.831,828355.2,828355.2,21827,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968328,2453206.00
09/09/2017 10:45,2,5.375,ACTIVE,213.96,365.19,59.949,1504968303,"274151322000088","219011344069620",28.39,35.60,0,332.13,379.62,154.5,147.2,0.570,1030123.1,1030123.1,21703,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968329,2453207.00
09/09/2017 10:45,2,3.609,ACTIVE,214.87,426.21,59.959,1504968303,"274151322000068","219011344069620",39.92,38.40,0,399.46,458.67,146.4,139.4,0.561,899280.5,899280.5,22156,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968330,2453208.00
09/09/2017 10:45,2,6.162,ACTIVE,216.90,358.58,59.954,1504968303,"201051344001135","219011344069620",28.33,31.50,0,338.14,402.16,176.7,168.6,0.822,823921.9,823921.9,21785,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968331,2453209.00
09/09/2017 10:45,2,6.232,ACTIVE,217.35,360.99,59.954,1504968303,"201051344000594","219011344069620",28.55,32.20,0,332.43,403.37,180.1,171.9,0.826,843573.1,843573.1,21823,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968331,2453210.00
09/09/2017 10:45,2,6.250,ACTIVE,217.13,361.29,60.007,1504968303,"201051344001203","219011344069620",28.57,32.80,0,337.84,402.77,180.9,172.6,0.840,834114.7,834114.7,21853,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968332,2453211.00
09/09/2017 10:45,2,5.441,ACTIVE,213.96,368.80,59.959,1504968303,"274151322000054","219011344069620",27.29,38.00,0,332.13,379.02,150.3,143.1,0.575,1045507.1,1045507.1,21671,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968333,2453212.00
09/09/2017 10:45,2,6.232,ACTIVE,218.03,361.89,59.975,1504968303,"201051344000867","219011344069620",28.35,32.00,0,337.84,401.86,178.8,170.7,0.804,827668.8,827668.8,21853,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968334,2453213.00
09/09/2017 10:45,2,6.047,ACTIVE,217.13,360.38,59.922,1504968303,"201051344001093","219011344069620",29.26,32.40,0,336.94,402.46,178.9,170.7,0.818,831195.2,831195.2,21859,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968335,2453214.00
09/09/2017 10:45,2,6.303,ACTIVE,218.48,362.49,59.944,1504968303,"201051344000900","219011344069620",28.59,28.50,0,336.04,403.67,182.4,174.2,0.835,849790.3,849790.3,21856,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968336,2453215.00
09/09/2017 10:45,2,6.188,ACTIVE,218.48,362.19,59.970,1504968303,"201051344000648","219011344069620",28.61,27.50,0,337.24,402.77,179.2,171.1,0.813,835758.1,835758.1,21821,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968337,2453216.00
09/09/2017 10:45,2,6.195,ACTIVE,218.71,363.69,59.959,1504968303,"201051344000569","219011344069620",28.67,29.30,0,336.64,402.77,179.9,171.8,0.840,851277.1,851277.1,21790,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968338,2453217.00
09/09/2017 10:45,2,6.242,ACTIVE,218.93,362.49,59.975,1504968303,"201051344000983","219011344069620",28.51,29.00,0,336.64,402.77,180.1,171.9,0.849,842302.6,842302.6,21825,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968339,2453218.00
09/09/2017 10:45,2,6.234,ACTIVE,219.16,360.08,59.959,1504968303,"201051344001158","219011344069620",28.19,29.50,0,336.64,401.86,178.0,169.9,0.822,825790.3,825790.3,21828,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968340,2453219.00
09/09/2017 10:45,2,6.146,ACTIVE,218.93,364.59,59.981,1504968303,"201051344000576","219011344069620",28.84,29.00,0,336.94,403.07,179.4,171.3,0.831,840365.3,840365.3,21843,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968341,2453220.00
09/09/2017 10:45,2,5.398,ACTIVE,213.74,360.38,59.965,1504968303,"274151322000087","219011344069620",28.11,41.80,0,332.13,379.92,153.8,146.5,0.579,1021440.2,1021440.2,21950,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504968342,2453221.00
09/09/2017 11:00,2,6.586,ACTIVE,219.16,363.69,59.986,1504969204,"201051344000645","219011344069620",28.51,30.50,0,336.04,405.47,190.0,181.4,0.857,839325.4,839325.4,21815,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969205,2453222.00
09/09/2017 11:00,2,5.785,ACTIVE,214.41,364.29,59.996,1504969204,"274151322000085","219011344069620",26.52,38.00,0,332.73,379.02,155.4,148.1,0.588,1039827.3,1039827.3,21694,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969206,2453223.00
09/09/2017 11:00,2,6.602,ALERT,218.48,365.19,59.996,1504969204,"201051344000633","219011344069620",28.23,32.40,0,300.27,407.57,188.8,180.3,0.902,826603.7,826603.7,21870,0,0,0,L,1122011218,0,124.49,124.49,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969207,2453224.00
09/09/2017 11:00,2,6.549,ALERT,219.61,365.80,59.996,1504969204,"201051344000469","219011344069620",28.59,29.80,0,304.48,408.18,189.5,181.0,0.888,830713.9,830713.9,21828,0,0,0,L,1122011218,0,124.27,125.17,0002,26,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969209,2453225.00
09/09/2017 11:00,2,6.477,ACTIVE,216.67,360.99,60.002,1504969204,"201051344000646","219011344069620",28.25,35.40,0,335.74,404.57,185.2,176.9,0.879,824738.4,824738.4,21821,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969210,2453226.00
09/09/2017 11:00,2,5.770,ACTIVE,213.96,358.58,60.007,1504969204,"274151322000052","219011344069620",28.31,41.50,0,331.53,382.33,165.4,157.7,0.663,1084174.6,1084174.6,21693,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969211,2453227.00
09/09/2017 11:00,2,6.516,ACTIVE,217.80,361.59,59.996,1504969204,"201051344000585","219011344069620",28.09,35.00,0,337.24,403.37,185.2,176.8,0.853,839358.1,839358.1,21817,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969212,2453228.00
09/09/2017 11:00,2,6.471,ACTIVE,216.45,361.29,60.002,1504969204,"201051344001230","219011344069620",28.49,34.00,0,331.83,399.76,186.6,178.1,0.875,829130.4,829130.4,21867,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969213,2453229.00
09/09/2017 11:00,2,6.488,ACTIVE,217.80,361.59,60.002,1504969204,"201051344000582","219011344069620",28.03,34.30,0,336.94,405.17,184.1,175.8,0.840,817958.5,817958.5,21806,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969214,2453230.00
09/09/2017 11:00,2,6.576,ACTIVE,216.67,360.99,60.007,1504969204,"201051344000955","219011344069620",28.27,33.50,0,333.93,404.57,188.1,179.6,0.888,838515.9,838515.9,21828,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969215,2453231.00
09/09/2017 11:00,2,3.789,ACTIVE,213.96,437.33,60.007,1504969204,"274151322000094","219011344069620",39.94,39.00,0,395.55,457.17,153.1,145.8,0.588,898245.3,898245.3,22147,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969216,2453232.00
09/09/2017 11:00,2,6.596,ACTIVE,219.61,363.69,59.996,1504969204,"201051344000579","219011344069620",28.45,32.20,0,336.64,405.17,190.1,181.5,0.871,849209.2,849209.2,21829,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969217,2453233.00
09/09/2017 11:00,2,6.588,ACTIVE,216.45,362.19,59.986,1504969204,"201051344000890","219011344069620",28.01,34.00,0,334.24,404.27,186.9,178.5,0.853,832668.8,832668.8,21829,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969218,2453234.00
09/09/2017 11:00,2,6.502,ACTIVE,217.13,362.19,59.986,1504969204,"201051344000438","219011344069620",28.57,32.20,0,337.24,405.77,188.0,179.5,0.875,834828.9,834828.9,21813,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969218,2453235.00
09/09/2017 11:00,2,6.432,ACTIVE,216.90,355.28,60.012,1504969204,"201051344000417","219011344069620",18.49,34.00,0,337.24,383.53,120.5,114.4,0.570,736843.6,736843.6,21853,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969219,2453236.00
09/09/2017 11:00,2,5.703,ACTIVE,213.96,349.56,59.991,1504969204,"274151322000083","219011344069620",28.29,36.80,0,331.83,382.03,163.4,155.8,0.650,1073195.2,1073195.2,21709,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969220,2453237.00
09/09/2017 11:00,2,6.109,ACTIVE,214.87,359.18,59.991,1504969204,"274151322000076","219011344069620",28.96,45.80,0,331.53,384.73,179.1,170.9,0.681,1146280.6,1146280.6,21698,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969221,2453238.00
09/09/2017 11:00,2,6.623,ACTIVE,218.03,362.79,59.981,1504969204,"201051344000868","219011344069620",28.17,30.80,0,336.34,405.47,189.0,180.5,0.857,828998.2,828998.2,21842,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969222,2453239.00
09/09/2017 11:00,2,5.984,ACTIVE,213.96,354.07,59.981,1504969204,"274151322000095","219011344069620",29.06,38.60,0,330.93,384.73,175.9,167.9,0.676,1135218.3,1135218.3,21734,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969223,2453240.00
09/09/2017 11:00,2,6.648,ALERT,219.39,360.69,59.996,1504969204,"201051344000988","219011344069620",18.39,29.00,0,303.28,388.64,123.8,117.6,0.570,709104.3,709104.3,21801,0,0,0,L,1122011218,0,124.49,124.94,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969225,2453241.00
09/09/2017 11:00,2,6.611,ACTIVE,217.58,360.08,59.949,1504969204,"201051344001025","219011344069620",27.97,35.40,0,338.14,405.47,187.4,179.0,0.844,836120.8,836120.8,21812,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969226,2453242.00
09/09/2017 11:00,2,6.500,ACTIVE,219.61,364.89,59.981,1504969204,"201051344000458","219011344069620",28.78,31.30,0,337.24,405.77,189.6,181.1,0.893,840015.0,840015.0,21808,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969227,2453243.00
09/09/2017 11:00,2,6.584,ACTIVE,220.06,365.49,59.981,1504969204,"201051344000853","219011344069620",28.61,29.80,0,337.54,410.28,190.8,182.3,0.893,841526.0,841526.0,21838,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969227,2453244.00
09/09/2017 11:00,2,6.484,ACTIVE,216.67,360.08,59.981,1504969204,"201051344000685","219011344069620",28.71,31.00,0,337.54,404.57,188.4,179.9,0.910,834604.4,834604.4,21860,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969228,2453245.00
09/09/2017 11:00,2,6.484,ACTIVE,217.80,362.19,59.986,1504969204,"201051344000917","219011344069620",28.23,35.00,0,336.64,403.97,185.2,176.9,0.871,831252.9,831252.9,21854,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969229,2453246.00
09/09/2017 11:00,2,6.484,ACTIVE,216.90,361.89,59.981,1504969204,"201051344001145","219011344069620",28.59,32.20,0,337.24,404.87,187.7,179.2,0.853,839338.6,839338.6,21838,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969230,2453247.00
