ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 11:00,2,6.590,ACTIVE,218.26,365.19,59.975,1504969204,"201051344000651","219011344069620",28.01,32.80,0,336.94,404.57,186.9,178.5,0.853,828398.9,828398.9,21828,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969231,2453248.00
09/09/2017 11:00,2,5.770,ACTIVE,214.64,370.00,59.981,1504969204,"274151322000088","219011344069620",27.87,38.00,0,331.53,381.73,162.7,155.1,0.619,1030161.0,1030161.0,21704,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969232,2453249.00
09/09/2017 11:00,2,3.922,ACTIVE,215.54,429.52,59.981,1504969204,"274151322000068","219011344069620",38.98,40.80,0,396.45,458.67,155.6,148.3,0.601,899316.4,899316.4,22157,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969233,2453250.00
09/09/2017 11:00,2,6.572,ACTIVE,218.03,361.89,59.986,1504969204,"201051344001135","219011344069620",27.93,34.30,0,338.14,404.27,185.8,177.4,0.857,823965.4,823965.4,21786,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969234,2453251.00
09/09/2017 11:00,2,6.537,ACTIVE,218.26,361.29,59.981,1504969204,"201051344000594","219011344069620",28.78,33.50,0,332.43,408.78,190.4,181.9,0.849,843617.5,843617.5,21824,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969235,2453252.00
09/09/2017 11:00,2,6.631,ACTIVE,218.48,365.19,59.949,1504969204,"201051344001203","219011344069620",28.11,34.50,0,336.64,405.47,188.7,180.2,0.884,834159.0,834159.0,21854,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969236,2453253.00
09/09/2017 11:00,2,5.777,ACTIVE,214.87,348.66,59.981,1504969204,"274151322000054","219011344069620",26.98,39.50,0,331.53,381.12,157.8,150.4,0.592,1045543.9,1045543.9,21672,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969237,2453254.00
09/09/2017 11:00,2,6.588,ALERT,219.16,363.39,59.981,1504969204,"201051344000867","219011344069620",28.33,33.50,0,294.56,404.87,189.0,180.5,0.853,827712.7,827712.7,21854,0,0,0,L,1122011218,0,124.94,124.49,0002,29,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969239,2453255.00
09/09/2017 11:00,2,6.570,ACTIVE,218.48,361.29,59.949,1504969204,"201051344001093","219011344069620",28.19,34.80,0,336.64,405.17,187.6,179.1,0.849,831239.2,831239.2,21860,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969240,2453256.00
09/09/2017 11:00,2,6.709,ACTIVE,219.84,365.19,59.986,1504969204,"201051344000900","219011344069620",28.33,30.30,0,335.74,406.97,192.3,183.7,0.871,849835.3,849835.3,21857,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969241,2453257.00
09/09/2017 11:00,2,6.613,ACTIVE,219.61,364.89,59.975,1504969204,"201051344000648","219011344069620",28.23,29.30,0,336.34,406.07,189.1,180.6,0.862,835802.3,835802.3,21822,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969242,2453258.00
09/09/2017 11:00,2,6.564,ACTIVE,219.84,366.70,59.991,1504969204,"201051344000569","219011344069620",28.55,30.00,0,336.34,405.77,189.7,181.1,0.871,851321.4,851321.4,21791,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969242,2453259.00
09/09/2017 11:00,2,6.594,ACTIVE,220.06,365.19,59.986,1504969204,"201051344000983","219011344069620",28.51,30.00,0,336.04,406.67,190.4,181.8,0.888,842347.1,842347.1,21826,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969243,2453260.00
09/09/2017 11:00,2,6.584,ALERT,220.29,365.49,59.965,1504969204,"201051344001158","219011344069620",28.15,31.30,0,304.48,405.17,187.7,179.3,0.866,825833.9,825833.9,21829,0,0,0,L,1122011218,0,124.94,124.94,0002,29,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969245,2453261.00
09/09/2017 11:00,2,6.566,ACTIVE,220.06,366.70,59.981,1504969204,"201051344000576","219011344069620",28.53,29.80,0,336.04,409.68,189.8,181.2,0.871,840409.6,840409.6,21844,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969246,2453262.00
09/09/2017 11:00,2,5.748,ACTIVE,215.09,357.68,59.975,1504969204,"274151322000087","219011344069620",27.83,44.50,0,331.53,381.12,162.0,154.4,0.610,1021478.0,1021478.0,21951,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504969248,2453263.00
09/09/2017 11:15,2,6.992,ACTIVE,220.06,365.80,59.975,1504970103,"201051344000645","219011344069620",28.05,31.80,0,335.14,411.48,198.6,189.8,0.897,839371.7,839371.7,21816,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970104,2453264.00
09/09/2017 11:15,2,6.148,ACTIVE,214.87,358.58,59.975,1504970103,"274151322000085","219011344069620",26.00,40.20,0,332.73,381.73,161.9,154.3,0.610,1039865.1,1039865.1,21695,0,0,0,L,1151911521,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970105,2453265.00
09/09/2017 11:15,2,6.943,ACTIVE,219.16,364.59,59.975,1504970103,"201051344000633","219011344069620",27.95,33.50,0,336.04,407.57,196.6,187.8,0.932,826649.6,826649.6,21872,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970106,2453266.00
09/09/2017 11:15,2,6.928,ACTIVE,220.29,365.49,59.986,1504970103,"201051344000469","219011344069620",28.15,31.30,0,336.94,412.98,197.6,188.7,0.919,830760.1,830760.1,21830,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970108,2453267.00
09/09/2017 11:15,2,6.926,ACTIVE,217.58,362.49,59.981,1504970103,"201051344000646","219011344069620",27.59,37.50,0,336.64,408.18,193.5,184.9,0.915,824783.4,824783.4,21822,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970109,2453268.00
09/09/2017 11:15,2,6.102,ACTIVE,214.64,350.47,59.981,1504970103,"274151322000052","219011344069620",28.03,43.60,0,332.13,384.73,173.2,165.3,0.676,1084214.9,1084214.9,21694,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970110,2453269.00
09/09/2017 11:15,2,6.818,ACTIVE,218.93,364.29,59.981,1504970103,"201051344000585","219011344069620",28.13,36.50,0,335.74,405.77,194.2,185.5,0.897,839403.4,839403.4,21818,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970110,2453270.00
09/09/2017 11:15,2,6.811,ACTIVE,217.35,360.08,59.986,1504970103,"201051344001230","219011344069620",28.25,36.00,0,336.64,406.67,194.7,186.0,0.915,829175.7,829175.7,21868,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970111,2453271.00
09/09/2017 11:15,2,6.799,ACTIVE,219.16,363.69,59.981,1504970103,"201051344000582","219011344069620",28.03,36.50,0,328.52,412.98,192.9,184.3,0.902,818003.4,818003.4,21807,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970112,2453272.00
09/09/2017 11:15,2,6.977,ACTIVE,217.58,361.89,59.986,1504970103,"201051344000955","219011344069620",27.71,35.00,0,336.94,407.57,196.0,187.2,0.919,838561.6,838561.6,21829,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970113,2453273.00
09/09/2017 11:15,2,4.072,ACTIVE,214.87,426.51,59.975,1504970103,"274151322000094","219011344069620",38.96,42.00,0,395.85,458.07,160.7,153.2,0.623,898282.6,898282.6,22148,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970114,2453274.00
09/09/2017 11:15,2,6.928,ACTIVE,220.29,366.10,59.954,1504970103,"201051344000579","219011344069620",28.19,33.80,0,337.54,412.08,197.7,188.9,0.915,849255.3,849255.3,21830,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970115,2453275.00
09/09/2017 11:15,2,6.912,ACTIVE,217.58,362.19,59.959,1504970103,"201051344000890","219011344069620",27.95,35.20,0,337.54,407.87,195.6,186.9,0.888,832714.3,832714.3,21830,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970116,2453276.00
09/09/2017 11:15,2,6.930,ACTIVE,218.26,365.49,59.981,1504970103,"201051344000438","219011344069620",27.95,33.50,0,336.94,408.18,196.2,187.4,0.915,834874.6,834874.6,21814,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970117,2453277.00
09/09/2017 11:15,2,6.820,ACTIVE,217.80,355.58,59.981,1504970103,"201051344000417","219011344069620",18.19,35.20,0,338.74,386.23,125.7,119.4,0.592,736872.7,736872.7,21854,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970118,2453278.00
09/09/2017 11:15,2,6.018,ACTIVE,214.64,350.47,59.981,1504970103,"274151322000083","219011344069620",28.05,38.40,0,331.23,383.53,170.9,163.0,0.676,1073235.0,1073235.0,21710,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970119,2453279.00
09/09/2017 11:15,2,6.375,ACTIVE,215.32,357.08,59.981,1504970103,"274151322000076","219011344069620",29.02,48.80,0,335.44,388.94,187.2,178.8,0.720,1146324.3,1146324.3,21699,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970119,2453280.00
09/09/2017 11:15,2,7.004,ACTIVE,218.71,365.19,59.986,1504970103,"201051344000868","219011344069620",27.67,32.40,0,336.04,407.87,196.2,187.4,0.906,829044.1,829044.1,21843,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970120,2453281.00
09/09/2017 11:15,2,6.402,ACTIVE,214.19,373.91,59.975,1504970103,"274151322000095","219011344069620",28.51,41.00,0,330.93,386.83,184.7,176.4,0.703,1135261.2,1135261.2,21735,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970121,2453282.00
09/09/2017 11:15,2,6.975,ACTIVE,220.29,360.99,59.949,1504970103,"201051344000988","219011344069620",18.23,31.00,0,341.75,390.44,128.8,122.4,0.601,709134.3,709134.3,21803,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970122,2453283.00
09/09/2017 11:15,2,6.936,ACTIVE,218.71,365.19,59.991,1504970103,"201051344001025","219011344069620",27.91,37.00,0,336.94,407.57,196.1,187.4,0.884,836166.5,836166.5,21813,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970123,2453284.00
09/09/2017 11:15,2,6.932,ACTIVE,220.29,365.80,59.975,1504970103,"201051344000458","219011344069620",28.13,32.40,0,338.44,412.08,197.4,188.6,0.928,840061.0,840061.0,21809,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970124,2453285.00
09/09/2017 11:15,2,6.953,ACTIVE,220.52,368.50,60.023,1504970103,"201051344000853","219011344069620",28.35,31.50,0,342.95,413.59,199.6,190.7,0.928,841572.5,841572.5,21839,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970125,2453286.00
09/09/2017 11:15,2,6.891,ACTIVE,217.58,363.69,59.981,1504970103,"201051344000685","219011344069620",28.23,32.40,0,337.84,407.57,197.0,188.2,0.950,834650.2,834650.2,21861,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970126,2453287.00
09/09/2017 11:15,2,6.848,ACTIVE,218.71,363.09,59.991,1504970103,"201051344000917","219011344069620",27.95,36.50,0,336.04,406.67,193.8,185.1,0.897,831298.0,831298.0,21855,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970127,2453288.00
09/09/2017 11:15,2,6.846,ACTIVE,217.58,363.09,59.991,1504970103,"201051344001145","219011344069620",28.29,33.00,0,337.54,407.57,196.1,187.3,0.879,839384.1,839384.1,21839,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970128,2453289.00
09/09/2017 11:15,2,6.986,ACTIVE,219.16,365.19,59.975,1504970103,"201051344000651","219011344069620",27.65,34.80,0,331.53,414.19,195.6,186.8,0.888,828444.5,828444.5,21829,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970128,2453290.00
09/09/2017 11:15,2,6.070,ACTIVE,214.64,372.11,59.996,1504970103,"274151322000088","219011344069620",27.75,40.40,0,332.13,383.83,170.6,162.7,0.641,1030200.7,1030200.7,21705,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970129,2453291.00
09/09/2017 11:15,2,4.078,ACTIVE,215.54,422.90,59.996,1504970103,"274151322000068","219011344069620",39.06,41.50,0,398.56,458.67,160.6,153.1,0.619,899353.9,899353.9,22158,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970130,2453292.00
09/09/2017 11:15,2,6.867,ACTIVE,218.48,364.59,59.981,1504970103,"201051344001135","219011344069620",27.95,35.20,0,319.21,418.39,194.4,185.7,0.897,824010.6,824010.6,21787,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970131,2453293.00
09/09/2017 11:15,2,6.871,ACTIVE,218.26,365.49,59.975,1504970103,"201051344000594","219011344069620",28.47,36.50,0,331.53,410.58,198.3,189.5,0.884,843663.7,843663.7,21825,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970132,2453294.00
09/09/2017 11:15,2,7.004,ACTIVE,218.93,363.39,60.012,1504970103,"201051344001203","219011344069620",27.83,36.30,0,336.64,407.57,197.4,188.7,0.915,834205.1,834205.1,21855,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970133,2453295.00
09/09/2017 11:15,2,6.104,ACTIVE,215.09,370.90,59.986,1504970103,"274151322000054","219011344069620",26.56,42.00,0,332.13,383.23,164.0,156.4,0.614,1045582.2,1045582.2,21673,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970134,2453296.00
09/09/2017 11:15,2,6.967,ACTIVE,218.93,360.99,59.996,1504970103,"201051344000867","219011344069620",27.85,35.40,0,336.04,406.97,196.5,187.8,0.866,827758.6,827758.6,21856,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970135,2453297.00
09/09/2017 11:15,2,6.838,ACTIVE,218.71,365.49,59.954,1504970103,"201051344001093","219011344069620",28.21,35.60,0,335.74,406.97,195.3,186.6,0.897,831284.8,831284.8,21861,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970136,2453298.00
09/09/2017 11:15,2,6.998,ACTIVE,219.61,367.30,59.986,1504970103,"201051344000900","219011344069620",28.43,31.30,0,336.64,412.98,201.3,192.4,0.910,849882.2,849882.2,21858,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970137,2453299.00
09/09/2017 11:15,2,6.898,ACTIVE,219.61,365.80,59.991,1504970103,"201051344000648","219011344069620",28.19,30.80,0,337.54,412.68,196.9,188.2,0.915,835848.2,835848.2,21823,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970138,2453300.00
09/09/2017 11:15,2,6.947,ACTIVE,220.06,365.49,60.002,1504970103,"201051344000569","219011344069620",28.19,31.30,0,337.24,411.18,198.4,189.5,0.919,851367.6,851367.6,21792,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970139,2453301.00
09/09/2017 11:15,2,6.963,ACTIVE,220.29,366.40,60.039,1504970103,"201051344000983","219011344069620",28.19,32.20,0,336.94,411.48,198.8,189.9,0.924,842393.4,842393.4,21827,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970140,2453302.00
09/09/2017 11:15,2,7.002,ACTIVE,220.52,366.70,59.996,1504970103,"201051344001158","219011344069620",27.49,33.00,0,341.75,411.18,194.8,186.1,0.888,825879.5,825879.5,21831,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970141,2453303.00
09/09/2017 11:15,2,6.973,ACTIVE,220.29,368.20,59.996,1504970103,"201051344000576","219011344069620",28.03,31.50,0,338.44,413.29,197.9,189.1,0.910,840455.6,840455.6,21845,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970142,2453304.00
09/09/2017 11:15,2,6.057,ACTIVE,214.64,357.38,59.970,1504970103,"274151322000087","219011344069620",27.67,47.80,0,331.83,382.93,169.7,161.8,0.641,1021517.3,1021517.3,21952,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504970143,2453305.00
09/09/2017 11:30,2,7.299,ACTIVE,220.06,366.40,59.975,1504971004,"201051344000645","219011344069620",27.77,33.30,0,337.54,414.19,205.4,196.4,0.928,839420.0,839420.0,21817,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971005,2453306.00
09/09/2017 11:30,2,6.410,ACTIVE,214.64,369.70,59.986,1504971004,"274151322000085","219011344069620",25.78,41.80,0,332.13,383.23,167.5,159.7,0.636,1039904.3,1039904.3,21696,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971006,2453307.00
09/09/2017 11:30,2,7.244,ACTIVE,219.16,366.10,59.959,1504971004,"201051344000633","219011344069620",27.89,35.40,0,335.74,410.28,204.5,195.5,0.968,826697.5,826697.5,21873,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971006,2453308.00
09/09/2017 11:30,2,7.330,ACTIVE,220.29,369.10,59.975,1504971004,"201051344000469","219011344069620",27.69,33.30,0,336.64,415.39,205.6,196.5,0.955,830808.1,830808.1,21831,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971007,2453309.00
09/09/2017 11:30,2,7.227,ACTIVE,217.58,363.09,59.975,1504971004,"201051344000646","219011344069620",27.61,38.40,0,330.63,409.98,202.1,193.1,0.946,824830.6,824830.6,21823,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971008,2453310.00
09/09/2017 11:30,2,6.369,ACTIVE,214.64,351.67,59.981,1504971004,"274151322000052","219011344069620",27.99,45.80,0,330.93,385.93,180.5,172.3,0.716,1084257.0,1084257.0,21695,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971009,2453311.00
09/09/2017 11:30,2,7.131,ACTIVE,218.93,364.59,59.949,1504971004,"201051344000585","219011344069620",27.95,37.80,0,335.74,408.18,201.8,192.8,0.932,839450.6,839450.6,21819,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971010,2453312.00
09/09/2017 11:30,2,7.191,ACTIVE,217.13,363.09,59.954,1504971004,"201051344001230","219011344069620",27.83,35.80,0,330.93,409.38,202.7,193.7,0.941,829223.2,829223.2,21869,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971011,2453313.00
09/09/2017 11:30,2,7.148,ACTIVE,218.93,363.39,59.975,1504971004,"201051344000582","219011344069620",27.71,38.20,0,330.63,411.18,200.7,191.7,0.910,818050.3,818050.3,21808,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971012,2453314.00
09/09/2017 11:30,2,7.281,ACTIVE,217.58,361.89,59.991,1504971004,"201051344000955","219011344069620",27.65,36.50,0,332.13,410.88,203.8,194.8,0.946,838609.3,838609.3,21830,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971013,2453315.00
09/09/2017 11:30,2,4.324,ACTIVE,214.64,429.52,59.975,1504971004,"274151322000094","219011344069620",38.39,43.40,0,393.45,453.26,170.4,162.5,0.667,898321.7,898321.7,22149,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971014,2453316.00
09/09/2017 11:30,2,7.244,ACTIVE,220.29,366.10,59.970,1504971004,"201051344000579","219011344069620",28.11,35.60,0,337.84,415.39,206.2,197.1,0.941,849303.5,849303.5,21831,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971015,2453317.00
09/09/2017 11:30,2,7.221,ACTIVE,217.35,362.49,59.965,1504971004,"201051344000890","219011344069620",27.85,35.80,0,331.53,410.28,203.8,194.7,0.928,832761.9,832761.9,21831,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971016,2453318.00
09/09/2017 11:30,2,7.242,ACTIVE,218.26,364.89,59.970,1504971004,"201051344000438","219011344069620",27.83,34.30,0,333.93,410.88,204.1,195.1,0.946,834922.4,834922.4,21815,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971016,2453319.00
09/09/2017 11:30,2,7.152,ACTIVE,217.80,356.78,59.938,1504971004,"201051344000417","219011344069620",18.09,35.80,0,334.24,388.34,130.9,124.4,0.623,736903.1,736903.1,21855,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971017,2453320.00
09/09/2017 11:30,2,6.309,ACTIVE,214.19,354.97,59.970,1504971004,"274151322000083","219011344069620",27.97,41.00,0,331.23,385.63,178.5,170.3,0.712,1073276.6,1073276.6,21711,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971018,2453321.00
09/09/2017 11:30,2,6.746,ACTIVE,215.32,365.80,59.996,1504971004,"274151322000076","219011344069620",28.61,50.20,0,333.03,391.34,195.2,186.5,0.751,1146369.9,1146369.9,21700,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971019,2453322.00
09/09/2017 11:30,2,7.328,ACTIVE,218.71,365.80,59.981,1504971004,"201051344000868","219011344069620",27.59,34.80,0,335.74,410.28,204.6,195.6,0.919,829092.0,829092.0,21844,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971020,2453323.00
09/09/2017 11:30,2,6.734,ACTIVE,214.41,369.70,59.975,1504971004,"274151322000095","219011344069620",28.27,43.40,0,330.63,388.64,192.7,184.1,0.734,1135306.3,1135306.3,21736,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971021,2453324.00
09/09/2017 11:30,2,7.326,ACTIVE,220.29,361.89,59.986,1504971004,"201051344000988","219011344069620",18.03,33.00,0,339.04,393.45,133.9,127.3,0.614,709165.4,709165.4,21804,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971022,2453325.00
09/09/2017 11:30,2,7.283,ACTIVE,218.48,365.49,59.970,1504971004,"201051344001025","219011344069620",27.61,39.30,0,333.93,409.68,203.7,194.7,0.941,836214.1,836214.1,21814,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971023,2453326.00
09/09/2017 11:30,2,7.283,ACTIVE,220.29,367.00,59.970,1504971004,"201051344000458","219011344069620",27.99,34.80,0,337.24,415.09,206.4,197.3,0.968,840109.3,840109.3,21810,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971024,2453327.00
09/09/2017 11:30,2,7.262,ACTIVE,220.74,369.70,59.981,1504971004,"201051344000853","219011344069620",28.09,33.00,0,336.94,415.39,206.4,197.3,0.955,841620.9,841620.9,21840,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971025,2453328.00
09/09/2017 11:30,2,7.213,ACTIVE,217.35,363.39,59.981,1504971004,"201051344000685","219011344069620",28.13,33.30,0,332.13,410.58,205.3,196.3,0.986,834698.2,834698.2,21862,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971026,2453329.00
09/09/2017 11:30,2,7.199,ACTIVE,218.71,365.19,59.975,1504971004,"201051344000917","219011344069620",27.69,38.20,0,335.74,409.08,201.9,193.0,0.955,831345.2,831345.2,21856,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971026,2453330.00
09/09/2017 11:30,2,7.160,ACTIVE,217.35,363.69,59.986,1504971004,"201051344001145","219011344069620",28.23,35.20,0,331.23,411.78,204.8,195.8,0.941,839432.0,839432.0,21840,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971028,2453331.00
09/09/2017 11:30,2,7.254,ACTIVE,218.93,366.10,59.981,1504971004,"201051344000651","219011344069620",27.65,36.80,0,335.14,409.98,203.0,194.0,0.924,828492.0,828492.0,21830,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971029,2453332.00
09/09/2017 11:30,2,6.346,ACTIVE,214.64,360.99,59.944,1504971004,"274151322000088","219011344069620",27.55,42.80,0,330.93,385.63,177.0,168.9,0.676,1030242.1,1030242.1,21706,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971030,2453333.00
09/09/2017 11:30,2,4.273,ACTIVE,215.32,435.23,59.970,1504971004,"274151322000068","219011344069620",39.08,43.80,0,395.55,455.06,168.2,160.4,0.641,899393.2,899393.2,22159,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971030,2453334.00
09/09/2017 11:30,2,7.262,ACTIVE,218.48,366.10,59.975,1504971004,"201051344001135","219011344069620",27.51,38.00,0,332.13,409.68,202.4,193.4,0.932,824057.9,824057.9,21788,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971031,2453335.00
09/09/2017 11:30,2,7.303,ACTIVE,218.26,365.19,59.975,1504971004,"201051344000594","219011344069620",28.01,37.80,0,334.54,412.98,207.2,198.1,0.946,843712.2,843712.2,21826,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971033,2453336.00
09/09/2017 11:30,2,7.260,ACTIVE,218.71,363.69,59.975,1504971004,"201051344001203","219011344069620",27.91,38.20,0,336.34,409.98,205.2,196.1,0.932,834253.2,834253.2,21856,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971034,2453337.00
09/09/2017 11:30,2,6.436,ACTIVE,214.41,372.41,59.975,1504971004,"274151322000054","219011344069620",26.18,43.80,0,331.53,384.43,170.6,162.8,0.650,1045622.0,1045622.0,21674,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971035,2453338.00
09/09/2017 11:30,2,7.340,ACTIVE,219.16,365.19,59.986,1504971004,"201051344000867","219011344069620",27.61,37.80,0,336.34,409.38,205.1,196.1,0.932,827806.5,827806.5,21857,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971036,2453339.00
09/09/2017 11:30,2,7.162,ACTIVE,218.71,366.40,59.970,1504971004,"201051344001093","219011344069620",27.97,37.50,0,335.44,409.08,202.8,193.8,0.941,831332.3,831332.3,21862,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971036,2453340.00
09/09/2017 11:30,2,7.342,ACTIVE,219.84,367.00,59.944,1504971004,"201051344000900","219011344069620",28.11,33.50,0,336.34,415.09,208.9,199.7,0.937,849931.2,849931.2,21859,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971037,2453341.00
09/09/2017 11:30,2,7.178,ACTIVE,219.61,366.10,60.012,1504971004,"201051344000648","219011344069620",28.21,32.80,0,336.64,415.09,205.0,196.0,0.937,835896.2,835896.2,21824,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971038,2453342.00
09/09/2017 11:30,2,7.219,ACTIVE,220.06,366.10,59.975,1504971004,"201051344000569","219011344069620",28.13,34.00,0,336.34,415.09,205.5,196.4,0.950,851415.8,851415.8,21793,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971039,2453343.00
09/09/2017 11:30,2,7.318,ACTIVE,220.29,367.00,59.975,1504971004,"201051344000983","219011344069620",27.89,34.30,0,336.64,415.09,206.6,197.5,0.968,842441.9,842441.9,21828,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971040,2453344.00
09/09/2017 11:30,2,7.299,ACTIVE,220.29,366.10,59.991,1504971004,"201051344001158","219011344069620",27.51,35.40,0,337.24,413.89,203.3,194.3,0.932,825926.9,825926.9,21832,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971041,2453345.00
09/09/2017 11:30,2,7.277,ACTIVE,220.06,366.70,59.965,1504971004,"201051344000576","219011344069620",27.85,34.00,0,336.64,415.39,205.2,196.1,0.950,840503.7,840503.7,21846,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971042,2453346.00
09/09/2017 11:30,2,6.375,ACTIVE,214.64,372.41,59.981,1504971004,"274151322000087","219011344069620",27.37,50.00,0,331.83,384.13,176.7,168.6,0.663,1021558.7,1021558.7,21953,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971043,2453347.00
09/09/2017 11:45,2,7.637,ACTIVE,219.84,368.80,60.023,1504971903,"201051344000645","219011344069620",27.59,35.00,0,336.64,415.99,213.4,204.0,0.963,839470.0,839470.0,21818,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971904,2453348.00
09/09/2017 11:45,2,6.662,ACTIVE,214.41,355.28,60.018,1504971903,"274151322000085","219011344069620",25.68,42.80,0,331.23,383.83,173.2,165.3,0.663,1039944.9,1039944.9,21697,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971905,2453349.00
09/09/2017 11:45,2,7.561,ACTIVE,219.16,368.20,60.023,1504971903,"201051344000633","219011344069620",27.73,37.50,0,334.84,411.48,212.3,203.0,1.003,826747.3,826747.3,21874,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971906,2453350.00
09/09/2017 11:45,2,7.588,ACTIVE,220.52,367.60,60.018,1504971903,"201051344000469","219011344069620",27.71,34.30,0,336.04,418.09,212.8,203.5,0.999,830858.1,830858.1,21832,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971907,2453351.00
09/09/2017 11:45,2,7.582,ACTIVE,217.35,366.70,60.028,1504971903,"201051344000646","219011344069620",27.15,39.80,0,332.43,412.68,208.4,199.3,0.977,824879.6,824879.6,21824,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971908,2453352.00
09/09/2017 11:45,2,6.705,ACTIVE,214.41,362.49,60.028,1504971903,"274151322000052","219011344069620",27.57,48.50,0,330.33,388.04,187.2,178.7,0.742,1084300.9,1084300.9,21696,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971909,2453353.00
09/09/2017 11:45,2,7.531,ACTIVE,218.71,368.20,60.028,1504971903,"201051344000585","219011344069620",27.47,39.00,0,335.44,410.28,209.4,200.2,0.968,839499.8,839499.8,21820,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971910,2453354.00
09/09/2017 11:45,2,7.475,ACTIVE,216.90,363.09,60.007,1504971903,"201051344001230","219011344069620",27.77,38.40,0,331.83,411.78,210.3,201.0,0.981,829272.4,829272.4,21870,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971910,2453355.00
09/09/2017 11:45,2,7.443,ACTIVE,218.48,365.19,60.034,1504971903,"201051344000582","219011344069620",27.55,39.80,0,335.44,412.08,207.5,198.4,0.932,818099.0,818099.0,21809,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971912,2453356.00
09/09/2017 11:45,2,7.537,ACTIVE,217.13,363.69,60.023,1504971903,"201051344000955","219011344069620",27.59,37.80,0,334.24,412.38,210.5,201.3,0.994,838658.7,838658.7,21831,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971912,2453357.00
09/09/2017 11:45,2,4.582,ACTIVE,214.41,409.38,60.007,1504971903,"274151322000094","219011344069620",37.73,45.50,0,385.63,455.06,175.2,167.2,0.681,898362.6,898362.6,22150,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971913,2453358.00
09/09/2017 11:45,2,7.564,ACTIVE,220.29,368.80,60.012,1504971903,"201051344000579","219011344069620",27.93,37.00,0,336.94,418.09,213.9,204.6,0.990,849353.7,849353.7,21832,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971914,2453359.00
09/09/2017 11:45,2,7.580,ACTIVE,217.13,364.59,60.012,1504971903,"201051344000890","219011344069620",27.33,37.80,0,333.93,412.68,209.8,200.5,0.959,832811.2,832811.2,21832,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971915,2453360.00
09/09/2017 11:45,2,7.541,ACTIVE,217.80,365.80,60.012,1504971903,"201051344000438","219011344069620",27.65,35.80,0,335.44,413.59,211.1,201.8,0.981,834971.9,834971.9,21816,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971916,2453361.00
09/09/2017 11:45,2,7.402,ACTIVE,217.58,356.78,59.986,1504971903,"201051344000417","219011344069620",17.99,37.30,0,334.24,389.54,134.8,128.1,0.632,736934.7,736934.7,21856,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971917,2453362.00
09/09/2017 11:45,2,6.629,ACTIVE,213.96,360.69,60.012,1504971903,"274151322000083","219011344069620",27.59,42.30,0,330.03,387.14,185.2,176.8,0.742,1073320.0,1073320.0,21712,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971918,2453363.00
09/09/2017 11:45,2,7.111,ACTIVE,214.87,351.97,60.028,1504971903,"274151322000076","219011344069620",28.13,52.00,0,331.83,390.44,202.6,193.6,0.787,1146417.5,1146417.5,21701,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971919,2453364.00
09/09/2017 11:45,2,7.635,ACTIVE,218.71,367.30,60.034,1504971903,"201051344000868","219011344069620",27.39,36.30,0,334.84,418.39,211.6,202.3,0.959,829141.6,829141.6,21845,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971920,2453365.00
09/09/2017 11:45,2,7.010,ACTIVE,214.19,376.31,60.002,1504971903,"274151322000095","219011344069620",28.15,45.00,0,330.33,390.14,199.8,190.9,0.765,1135353.1,1135353.1,21737,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971921,2453366.00
09/09/2017 11:45,2,7.641,ACTIVE,220.29,362.79,60.023,1504971903,"201051344000988","219011344069620",17.93,34.00,0,339.04,394.95,138.7,132.0,0.645,709197.8,709197.8,21805,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971922,2453367.00
09/09/2017 11:45,2,7.648,ACTIVE,218.26,366.70,59.970,1504971903,"201051344001025","219011344069620",27.29,40.20,0,336.64,412.38,211.6,202.3,0.946,836263.7,836263.7,21815,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971923,2453368.00
09/09/2017 11:45,2,7.592,ACTIVE,220.29,367.90,60.023,1504971903,"201051344000458","219011344069620",27.73,35.60,0,336.94,416.89,213.1,203.7,0.999,840159.4,840159.4,21811,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971924,2453369.00
09/09/2017 11:45,2,7.664,ACTIVE,220.74,370.30,60.023,1504971903,"201051344000853","219011344069620",27.65,35.00,0,339.34,418.70,214.6,205.2,0.994,841671.3,841671.3,21841,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971924,2453370.00
09/09/2017 11:45,2,7.568,ACTIVE,216.90,363.69,60.044,1504971903,"201051344000685","219011344069620",27.71,35.00,0,333.63,412.38,212.4,203.1,1.021,834748.1,834748.1,21863,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971925,2453371.00
09/09/2017 11:45,2,7.553,ACTIVE,218.48,366.10,60.039,1504971903,"201051344000917","219011344069620",27.33,40.00,0,335.74,411.48,209.0,199.8,0.994,831394.2,831394.2,21857,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971926,2453372.00
09/09/2017 11:45,2,7.512,ACTIVE,217.35,364.59,60.028,1504971903,"201051344001145","219011344069620",27.87,36.50,0,336.64,412.98,212.1,202.8,0.972,839481.7,839481.7,21841,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971927,2453373.00
09/09/2017 11:45,2,7.529,ACTIVE,218.71,366.40,60.012,1504971903,"201051344000651","219011344069620",27.55,39.00,0,335.44,411.18,210.0,200.8,0.946,828541.3,828541.3,21831,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971928,2453374.00
09/09/2017 11:45,2,6.730,ACTIVE,214.41,372.71,60.012,1504971903,"274151322000088","219011344069620",26.92,43.80,0,330.33,386.53,183.6,175.3,0.698,1030285.1,1030285.1,21707,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971929,2453375.00
09/09/2017 11:45,2,4.594,ACTIVE,215.09,410.58,60.023,1504971903,"274151322000068","219011344069620",37.71,45.80,0,394.05,457.17,175.0,167.0,0.676,899434.3,899434.3,22160,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971930,2453376.00
09/09/2017 11:45,2,7.559,ACTIVE,218.26,364.89,60.007,1504971903,"201051344001135","219011344069620",27.29,39.80,0,336.34,411.18,208.9,199.7,0.963,824107.0,824107.0,21789,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971931,2453377.00
09/09/2017 11:45,2,7.682,ACTIVE,218.26,364.29,60.028,1504971903,"201051344000594","219011344069620",27.49,39.00,0,334.24,415.99,213.8,204.4,1.003,843762.4,843762.4,21827,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971932,2453378.00
09/09/2017 11:45,2,7.703,ACTIVE,218.71,366.10,60.012,1504971903,"201051344001203","219011344069620",27.25,39.80,0,335.74,412.08,212.7,203.4,0.986,834303.0,834303.0,21857,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971933,2453379.00
09/09/2017 11:45,2,6.785,ACTIVE,214.19,366.70,59.981,1504971903,"274151322000054","219011344069620",25.60,46.60,0,330.33,385.33,175.9,167.8,0.663,1045663.3,1045663.3,21675,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971934,2453380.00
09/09/2017 11:45,2,7.627,ACTIVE,218.93,365.80,60.023,1504971903,"201051344000867","219011344069620",27.55,38.20,0,334.84,416.89,212.7,203.4,0.963,827856.3,827856.3,21858,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971934,2453381.00
09/09/2017 11:45,2,7.492,ACTIVE,218.71,366.70,60.028,1504971903,"201051344001093","219011344069620",27.69,38.80,0,334.84,411.78,210.0,200.8,0.959,831381.6,831381.6,21863,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971936,2453382.00
09/09/2017 11:45,2,7.705,ACTIVE,219.84,367.30,59.959,1504971903,"201051344000900","219011344069620",27.77,35.20,0,335.14,417.79,216.7,207.2,0.972,849982.0,849982.0,21860,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971937,2453383.00
09/09/2017 11:45,2,7.531,ACTIVE,219.61,367.90,59.986,1504971903,"201051344000648","219011344069620",27.85,33.30,0,335.74,416.59,212.4,203.1,0.977,835946.0,835946.0,21825,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971937,2453384.00
09/09/2017 11:45,2,7.598,ACTIVE,220.06,368.80,60.023,1504971903,"201051344000569","219011344069620",27.73,34.50,0,334.54,416.59,213.4,204.0,0.986,851465.8,851465.8,21794,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971938,2453385.00
09/09/2017 11:45,2,7.590,ACTIVE,220.29,368.80,59.991,1504971903,"201051344000983","219011344069620",27.89,35.40,0,335.44,416.59,214.3,205.0,0.999,842492.1,842492.1,21829,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971939,2453386.00
09/09/2017 11:45,2,7.588,ACTIVE,220.52,367.00,60.012,1504971903,"201051344001158","219011344069620",27.45,36.50,0,336.04,416.29,210.9,201.6,0.972,825976.5,825976.5,21833,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971940,2453387.00
09/09/2017 11:45,2,7.609,ACTIVE,220.29,369.40,60.023,1504971903,"201051344000576","219011344069620",27.57,35.20,0,336.34,417.49,212.5,203.2,0.959,840553.6,840553.6,21847,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971941,2453388.00
09/09/2017 11:45,2,6.676,ACTIVE,214.41,350.77,59.981,1504971903,"274151322000087","219011344069620",27.12,54.00,0,326.72,387.74,183.2,174.9,0.698,1021601.5,1021601.5,21954,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504971942,2453389.00
