ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 12:00,2,7.896,ACTIVE,220.52,367.90,59.975,1504972803,"201051344000645","219011344069620",27.14,37.00,0,336.94,418.39,216.9,207.4,0.981,839521.2,839521.2,21819,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972804,2453390.00
09/09/2017 12:00,2,6.809,ACTIVE,215.09,365.80,59.981,1504972803,"274151322000085","219011344069620",25.58,43.80,0,331.23,385.33,176.4,168.3,0.676,1039986.5,1039986.5,21698,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972805,2453391.00
09/09/2017 12:00,2,7.844,ACTIVE,219.61,368.20,60.007,1504972803,"201051344000633","219011344069620",27.25,38.80,0,334.54,416.89,216.4,206.9,1.025,826798.2,826798.2,21875,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972806,2453392.00
09/09/2017 12:00,2,7.814,ACTIVE,221.19,368.20,59.986,1504972803,"201051344000469","219011344069620",27.41,36.30,0,336.64,419.30,217.0,207.5,1.012,830909.3,830909.3,21833,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972807,2453393.00
09/09/2017 12:00,2,7.750,ACTIVE,218.03,366.40,60.002,1504972803,"201051344000646","219011344069620",27.27,41.50,0,335.14,413.89,214.0,204.6,0.999,824930.0,824930.0,21825,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972808,2453394.00
09/09/2017 12:00,2,6.893,ACTIVE,214.64,361.59,59.981,1504972803,"274151322000052","219011344069620",27.55,50.80,0,330.33,392.25,192.3,183.7,0.760,1084346.1,1084346.1,21697,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972809,2453395.00
09/09/2017 12:00,2,7.859,ACTIVE,219.39,364.89,59.996,1504972803,"201051344000585","219011344069620",27.19,39.80,0,335.14,412.08,216.4,206.9,0.999,839550.7,839550.7,21821,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972810,2453396.00
09/09/2017 12:00,2,7.781,ACTIVE,217.80,364.29,59.986,1504972803,"201051344001230","219011344069620",27.29,39.80,0,335.44,413.89,215.0,205.6,0.994,829323.0,829323.0,21871,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972811,2453397.00
09/09/2017 12:00,2,7.764,ACTIVE,219.39,368.20,59.986,1504972803,"201051344000582","219011344069620",27.23,39.50,0,335.14,413.59,214.1,204.7,0.972,818149.4,818149.4,21810,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972812,2453398.00
09/09/2017 12:00,2,7.838,ACTIVE,218.03,364.29,60.012,1504972803,"201051344000955","219011344069620",27.12,39.00,0,335.74,413.59,215.1,205.7,1.008,838709.4,838709.4,21832,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972813,2453399.00
09/09/2017 12:00,2,4.666,ACTIVE,214.87,413.29,59.981,1504972803,"274151322000094","219011344069620",38.17,46.80,0,386.83,451.16,180.0,171.8,0.698,898404.9,898404.9,22151,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972813,2453400.00
09/09/2017 12:00,2,7.762,ACTIVE,221.19,368.80,59.996,1504972803,"201051344000579","219011344069620",27.75,39.30,0,337.84,419.00,218.1,208.6,1.003,849405.1,849405.1,21833,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972814,2453401.00
09/09/2017 12:00,2,7.762,ACTIVE,218.03,363.39,59.975,1504972803,"201051344000890","219011344069620",27.37,39.50,0,336.34,413.59,215.0,205.6,0.986,832861.7,832861.7,21833,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972815,2453402.00
09/09/2017 12:00,2,7.770,ACTIVE,218.93,367.90,60.002,1504972803,"201051344000438","219011344069620",27.37,38.00,0,334.84,413.29,215.4,206.0,1.003,835022.6,835022.6,21817,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972816,2453403.00
09/09/2017 12:00,2,7.615,ACTIVE,218.48,358.58,59.954,1504972803,"201051344000417","219011344069620",17.93,38.40,0,338.74,390.74,138.5,131.8,0.645,736967.0,736967.0,21857,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972817,2453404.00
09/09/2017 12:00,2,6.896,ACTIVE,214.41,361.29,59.970,1504972803,"274151322000083","219011344069620",27.31,45.80,0,330.63,388.64,190.6,182.1,0.756,1073364.7,1073364.7,21713,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972818,2453405.00
09/09/2017 12:00,2,7.277,ACTIVE,215.77,357.38,59.991,1504972803,"274151322000076","219011344069620",28.31,53.80,0,331.83,395.85,208.5,199.3,0.800,1146466.4,1146466.4,21702,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972819,2453406.00
09/09/2017 12:00,2,7.820,ACTIVE,219.61,366.10,59.996,1504972803,"201051344000868","219011344069620",27.33,37.80,0,335.14,417.19,216.4,206.9,0.981,829192.7,829192.7,21846,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972820,2453407.00
09/09/2017 12:00,2,7.287,ACTIVE,214.41,368.20,59.986,1504972803,"274151322000095","219011344069620",27.85,48.00,0,329.13,391.34,205.4,196.4,0.760,1135401.4,1135401.4,21738,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972821,2453408.00
09/09/2017 12:00,2,7.770,ACTIVE,221.19,363.09,59.996,1504972803,"201051344000988","219011344069620",17.89,36.00,0,342.35,396.15,140.8,134.0,0.650,709230.8,709230.8,21806,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972822,2453409.00
09/09/2017 12:00,2,7.797,ACTIVE,219.16,364.29,59.991,1504972803,"201051344001025","219011344069620",27.57,41.00,0,335.14,413.89,217.9,208.4,0.963,836315.1,836315.1,21816,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972822,2453410.00
09/09/2017 12:00,2,7.746,ACTIVE,221.19,370.30,60.002,1504972803,"201051344000458","219011344069620",27.73,38.00,0,336.64,419.30,217.4,207.9,1.021,840210.7,840210.7,21812,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972823,2453411.00
09/09/2017 12:00,2,7.857,ACTIVE,221.64,369.40,59.959,1504972803,"201051344000853","219011344069620",27.47,36.80,0,342.05,419.60,218.6,209.1,1.016,841722.8,841722.8,21842,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972824,2453412.00
09/09/2017 12:00,2,7.807,ACTIVE,217.80,365.19,59.965,1504972803,"201051344000685","219011344069620",27.43,36.50,0,335.14,413.59,217.1,207.6,1.052,834799.1,834799.1,21864,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972825,2453413.00
09/09/2017 12:00,2,7.723,ACTIVE,219.16,366.40,60.002,1504972803,"201051344000917","219011344069620",27.47,40.00,0,334.84,412.38,214.8,205.4,1.003,831444.8,831444.8,21858,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972826,2453414.00
09/09/2017 12:00,2,7.756,ACTIVE,218.03,363.69,59.991,1504972803,"201051344001145","219011344069620",27.63,37.50,0,335.44,413.89,217.0,207.6,0.994,839532.6,839532.6,21842,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972827,2453415.00
09/09/2017 12:00,2,7.873,ACTIVE,219.61,367.90,60.012,1504972803,"201051344000651","219011344069620",27.15,39.50,0,334.54,415.99,216.4,207.0,0.981,828592.3,828592.3,21832,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972828,2453416.00
09/09/2017 12:00,2,6.895,ACTIVE,214.87,366.10,59.986,1504972803,"274151322000088","219011344069620",27.02,47.00,0,330.03,388.34,188.5,180.0,0.716,1030329.4,1030329.4,21708,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972829,2453417.00
09/09/2017 12:00,2,4.623,ACTIVE,215.54,417.49,59.970,1504972803,"274151322000068","219011344069620",38.68,46.60,0,391.34,453.56,181.3,173.1,0.698,899476.7,899476.7,22161,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972830,2453418.00
09/09/2017 12:00,2,7.773,ACTIVE,219.16,365.49,59.975,1504972803,"201051344001135","219011344069620",27.37,40.20,0,335.44,413.59,215.6,206.2,0.986,824157.7,824157.7,21790,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972831,2453419.00
09/09/2017 12:00,2,7.795,ACTIVE,218.71,367.00,60.007,1504972803,"201051344000594","219011344069620",27.65,41.30,0,334.84,415.09,218.2,208.7,0.990,843813.8,843813.8,21828,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972831,2453420.00
09/09/2017 12:00,2,7.818,ACTIVE,219.39,366.70,59.996,1504972803,"201051344001203","219011344069620",27.73,40.00,0,335.44,414.19,219.5,210.0,1.016,834354.8,834354.8,21858,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972833,2453421.00
09/09/2017 12:00,2,6.963,ACTIVE,215.54,374.21,59.975,1504972803,"274151322000054","219011344069620",25.50,48.80,0,330.33,386.83,179.8,171.6,0.685,1045705.6,1045705.6,21676,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972834,2453422.00
09/09/2017 12:00,2,7.750,ACTIVE,219.84,366.10,59.970,1504972803,"201051344000867","219011344069620",27.55,40.20,0,335.74,416.29,216.3,206.9,0.981,827907.4,827907.4,21859,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972834,2453423.00
09/09/2017 12:00,2,7.756,ACTIVE,219.39,366.70,60.012,1504972803,"201051344001093","219011344069620",27.65,39.30,0,334.84,413.59,217.2,207.7,0.981,831432.8,831432.8,21864,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972835,2453424.00
09/09/2017 12:00,2,7.912,ACTIVE,220.52,371.21,59.981,1504972803,"201051344000900","219011344069620",27.63,36.30,0,334.84,420.80,221.5,211.8,0.999,850034.2,850034.2,21861,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972836,2453425.00
09/09/2017 12:00,2,7.699,ACTIVE,220.52,368.80,60.002,1504972803,"201051344000648","219011344069620",27.67,35.20,0,336.04,420.20,215.7,206.3,0.994,835997.0,835997.0,21826,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972837,2453426.00
09/09/2017 12:00,2,7.756,ACTIVE,220.74,368.80,59.975,1504972803,"201051344000569","219011344069620",27.65,37.00,0,335.44,419.00,217.1,207.7,1.003,851517.0,851517.0,21795,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972838,2453427.00
09/09/2017 12:00,2,7.830,ACTIVE,221.19,369.40,59.970,1504972803,"201051344000983","219011344069620",27.49,37.80,0,334.84,419.60,218.0,208.5,1.021,842543.6,842543.6,21830,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972839,2453428.00
09/09/2017 12:00,2,7.758,ACTIVE,220.97,369.40,59.975,1504972803,"201051344001158","219011344069620",27.25,38.60,0,336.34,418.39,214.0,204.6,0.959,826027.1,826027.1,21834,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972840,2453429.00
09/09/2017 12:00,2,7.863,ACTIVE,220.97,370.90,60.002,1504972803,"201051344000576","219011344069620",27.17,37.30,0,336.64,419.30,216.5,207.1,0.986,840604.7,840604.7,21848,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972841,2453430.00
09/09/2017 12:00,2,6.938,ACTIVE,215.09,365.19,59.986,1504972803,"274151322000087","219011344069620",26.80,55.80,0,330.93,387.44,188.2,179.7,0.707,1021645.8,1021645.8,21955,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504972842,2453431.00
09/09/2017 12:15,2,8.123,ACTIVE,220.97,369.10,59.996,1504973704,"201051344000645","219011344069620",26.98,37.30,0,342.35,420.80,221.9,212.3,1.030,839573.8,839573.8,21820,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973705,2453432.00
09/09/2017 12:15,2,7.098,ACTIVE,215.54,351.97,59.965,1504973704,"274151322000085","219011344069620",25.11,44.30,0,332.73,390.14,180.4,172.2,0.681,1040029.2,1040029.2,21699,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973706,2453433.00
09/09/2017 12:15,2,7.875,ACTIVE,220.06,368.20,59.996,1504973704,"201051344000633","219011344069620",27.63,39.50,0,336.94,419.60,220.1,210.5,1.034,826850.5,826850.5,21876,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973707,2453434.00
09/09/2017 12:15,2,7.941,ACTIVE,221.42,371.51,59.986,1504973704,"201051344000469","219011344069620",27.63,37.00,0,333.03,427.71,222.2,212.5,1.034,830961.9,830961.9,21834,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973708,2453435.00
09/09/2017 12:15,2,7.859,ACTIVE,218.26,363.39,59.981,1504973704,"201051344000646","219011344069620",27.29,42.50,0,334.24,415.09,217.2,207.7,1.008,824981.5,824981.5,21826,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973709,2453436.00
09/09/2017 12:15,2,7.102,ACTIVE,215.77,373.91,59.996,1504973704,"274151322000052","219011344069620",27.55,51.80,0,331.53,396.15,198.0,189.2,0.778,1084392.6,1084392.6,21698,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973710,2453437.00
09/09/2017 12:15,2,8.020,ACTIVE,219.61,366.70,60.002,1504973704,"201051344000585","219011344069620",27.10,40.80,0,335.14,412.98,219.8,210.3,1.021,839602.9,839602.9,21822,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973711,2453438.00
09/09/2017 12:15,2,7.938,ACTIVE,217.80,365.80,59.991,1504973704,"201051344001230","219011344069620",27.15,41.00,0,335.44,414.79,218.3,208.8,1.021,829374.8,829374.8,21872,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973712,2453439.00
09/09/2017 12:15,2,7.816,ACTIVE,219.61,368.50,59.959,1504973704,"201051344000582","219011344069620",27.35,41.00,0,334.54,414.79,216.4,207.0,0.990,818200.9,818200.9,21811,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973713,2453440.00
09/09/2017 12:15,2,7.922,ACTIVE,218.26,363.99,59.938,1504973704,"201051344000955","219011344069620",27.29,40.60,0,335.74,414.49,218.8,209.2,1.021,838761.2,838761.2,21833,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973713,2453441.00
09/09/2017 12:15,2,4.744,ACTIVE,215.77,432.82,59.965,1504973704,"274151322000094","219011344069620",38.35,48.30,0,387.74,453.86,185.5,177.1,0.716,898448.4,898448.4,22152,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973714,2453442.00
09/09/2017 12:15,2,8.041,ACTIVE,221.42,370.60,59.970,1504973704,"201051344000579","219011344069620",27.33,40.20,0,337.24,424.71,222.5,212.8,1.021,849457.8,849457.8,21834,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973715,2453443.00
09/09/2017 12:15,2,7.980,ACTIVE,218.03,363.69,59.954,1504973704,"201051344000890","219011344069620",26.90,40.80,0,334.84,415.09,217.4,207.9,0.963,832913.5,832913.5,21834,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973716,2453444.00
09/09/2017 12:15,2,7.961,ACTIVE,218.93,366.70,59.996,1504973704,"201051344000438","219011344069620",27.19,38.80,0,333.93,414.19,219.2,209.6,1.039,835074.5,835074.5,21818,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973717,2453445.00
09/09/2017 12:15,2,7.629,ACTIVE,218.48,358.88,59.986,1504973704,"201051344000417","219011344069620",18.03,40.20,0,338.14,391.04,139.4,132.6,0.658,737000.1,737000.1,21858,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973718,2453446.00
09/09/2017 12:15,2,7.045,ACTIVE,215.09,352.87,59.981,1504973704,"274151322000083","219011344069620",27.33,46.60,0,330.03,394.05,194.9,186.2,0.778,1073410.9,1073410.9,21714,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973719,2453447.00
09/09/2017 12:15,2,7.516,ACTIVE,216.22,384.43,59.965,1504973704,"274151322000076","219011344069620",28.09,55.30,0,336.04,399.46,214.0,204.6,0.822,1146516.8,1146516.8,21703,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973720,2453448.00
09/09/2017 12:15,2,8.109,ACTIVE,219.84,364.89,60.023,1504973704,"201051344000868","219011344069620",26.90,38.60,0,335.44,419.00,220.9,211.3,0.990,829245.0,829245.0,21847,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973721,2453449.00
09/09/2017 12:15,2,7.490,ACTIVE,215.32,378.72,59.970,1504973704,"274151322000095","219011344069620",27.65,50.20,0,330.33,393.15,209.7,200.5,0.791,1135451.1,1135451.1,21739,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973721,2453450.00
09/09/2017 12:15,2,7.902,ACTIVE,221.42,363.09,59.949,1504973704,"201051344000988","219011344069620",18.01,36.30,0,343.25,397.35,144.2,137.3,0.667,709264.8,709264.8,21807,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973722,2453451.00
09/09/2017 12:15,2,7.982,ACTIVE,219.39,366.40,59.975,1504973704,"201051344001025","219011344069620",27.41,42.80,0,334.84,414.79,221.4,211.8,0.990,836367.6,836367.6,21817,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973723,2453452.00
09/09/2017 12:15,2,8.037,ACTIVE,221.42,371.21,59.949,1504973704,"201051344000458","219011344069620",27.29,38.20,0,342.05,421.40,222.1,212.4,1.008,840263.4,840263.4,21813,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973724,2453453.00
09/09/2017 12:15,2,8.008,ACTIVE,221.87,371.81,59.965,1504973704,"201051344000853","219011344069620",27.67,37.00,0,340.85,421.10,224.2,214.5,1.025,841775.9,841775.9,21843,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973725,2453454.00
09/09/2017 12:15,2,7.957,ACTIVE,218.03,367.30,59.944,1504973704,"201051344000685","219011344069620",27.37,38.00,0,335.14,414.79,220.6,211.0,1.052,834851.5,834851.5,21865,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973726,2453455.00
09/09/2017 12:15,2,7.904,ACTIVE,219.39,366.10,59.991,1504973704,"201051344000917","219011344069620",27.27,41.80,0,333.93,412.98,218.4,208.9,1.030,831496.6,831496.6,21859,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973727,2453456.00
09/09/2017 12:15,2,7.912,ACTIVE,218.26,364.89,60.002,1504973704,"201051344001145","219011344069620",27.49,38.00,0,335.44,414.79,220.2,210.7,0.999,839584.8,839584.8,21843,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973728,2453457.00
09/09/2017 12:15,2,8.092,ACTIVE,219.61,367.30,59.959,1504973704,"201051344000651","219011344069620",26.82,40.20,0,336.34,417.79,219.6,210.1,0.990,828644.5,828644.5,21833,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973729,2453458.00
09/09/2017 12:15,2,7.080,ACTIVE,215.32,358.58,59.975,1504973704,"274151322000088","219011344069620",26.98,47.30,0,331.23,393.75,193.4,184.7,0.729,1030375.0,1030375.0,21709,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973730,2453459.00
09/09/2017 12:15,2,4.781,ACTIVE,216.45,424.71,59.996,1504973704,"274151322000068","219011344069620",38.49,48.00,0,386.83,454.76,186.2,177.7,0.707,899520.5,899520.5,22162,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973731,2453460.00
09/09/2017 12:15,2,8.002,ACTIVE,219.16,366.70,59.970,1504973704,"201051344001135","219011344069620",26.92,41.80,0,335.14,413.59,218.1,208.6,0.986,824209.5,824209.5,21791,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973732,2453461.00
09/09/2017 12:15,2,7.973,ACTIVE,218.93,364.89,59.996,1504973704,"201051344000594","219011344069620",27.57,41.80,0,333.33,415.99,222.5,212.8,1.003,843866.7,843866.7,21829,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973733,2453462.00
09/09/2017 12:15,2,8.014,ACTIVE,219.61,367.30,59.975,1504973704,"201051344001203","219011344069620",27.47,41.80,0,336.04,417.19,223.1,213.4,1.025,834407.7,834407.7,21859,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973734,2453463.00
09/09/2017 12:15,2,7.109,ACTIVE,215.54,357.08,59.954,1504973704,"274151322000054","219011344069620",25.56,50.40,0,331.53,391.94,184.0,175.7,0.698,1045749.0,1045749.0,21677,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973735,2453464.00
09/09/2017 12:15,2,8.010,ACTIVE,219.84,367.90,59.996,1504973704,"201051344000867","219011344069620",27.23,41.00,0,335.14,418.39,220.9,211.3,0.986,827959.8,827959.8,21860,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973735,2453465.00
09/09/2017 12:15,2,7.895,ACTIVE,219.61,366.70,59.954,1504973704,"201051344001093","219011344069620",27.57,40.60,0,331.53,419.30,220.4,210.8,0.990,831485.0,831485.0,21865,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973736,2453466.00
09/09/2017 12:15,2,8.078,ACTIVE,220.97,371.51,60.012,1504973704,"201051344000900","219011344069620",27.65,37.00,0,341.75,421.70,226.2,216.5,1.008,850087.8,850087.8,21862,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973737,2453467.00
09/09/2017 12:15,2,7.904,ACTIVE,220.52,368.20,59.991,1504973704,"201051344000648","219011344069620",27.59,35.40,0,341.75,421.40,220.9,211.3,1.034,836049.3,836049.3,21827,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973738,2453468.00
09/09/2017 12:15,2,7.918,ACTIVE,220.97,368.80,60.007,1504973704,"201051344000569","219011344069620",27.77,37.80,0,340.25,421.40,222.6,212.9,1.025,851569.8,851569.8,21796,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973739,2453469.00
09/09/2017 12:15,2,8.000,ACTIVE,221.42,371.51,59.996,1504973704,"201051344000983","219011344069620",27.63,37.50,0,341.45,421.70,223.7,214.0,1.039,842596.6,842596.6,21831,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973740,2453470.00
09/09/2017 12:15,2,8.018,ACTIVE,221.19,372.41,59.996,1504973704,"201051344001158","219011344069620",27.08,38.80,0,341.75,419.90,219.7,210.1,1.012,826079.1,826079.1,21835,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973741,2453471.00
09/09/2017 12:15,2,7.998,ACTIVE,221.19,370.60,59.959,1504973704,"201051344000576","219011344069620",27.31,38.20,0,340.85,420.80,221.2,211.6,1.012,840657.2,840657.2,21849,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973742,2453472.00
09/09/2017 12:15,2,7.070,ACTIVE,215.54,352.27,60.028,1504973704,"274151322000087","219011344069620",26.96,55.80,0,332.13,392.85,192.8,184.2,0.725,1021691.3,1021691.3,21956,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504973743,2453473.00
09/09/2017 12:30,2,8.113,ACTIVE,220.52,369.10,59.938,1504974604,"201051344000645","219011344069620",27.25,38.20,0,336.64,420.50,223.9,214.2,1.016,839627.0,839627.0,21821,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974605,2453474.00
09/09/2017 12:30,2,7.154,ACTIVE,214.87,356.48,59.986,1504974604,"274151322000085","219011344069620",25.25,44.50,0,330.93,390.74,182.8,174.5,0.698,1040072.5,1040072.5,21700,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974606,2453475.00
09/09/2017 12:30,2,8.121,ACTIVE,219.61,368.50,59.944,1504974604,"201051344000633","219011344069620",27.08,40.80,0,334.54,418.70,222.6,212.9,1.052,826903.5,826903.5,21877,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974607,2453476.00
09/09/2017 12:30,2,8.137,ACTIVE,221.19,369.70,60.002,1504974604,"201051344000469","219011344069620",27.21,38.20,0,336.04,422.00,224.0,214.3,1.047,831015.2,831015.2,21835,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974608,2453477.00
09/09/2017 12:30,2,8.059,ACTIVE,217.80,367.00,59.986,1504974604,"201051344000646","219011344069620",27.00,44.00,0,330.63,415.99,220.3,210.7,1.034,825033.7,825033.7,21827,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974608,2453478.00
09/09/2017 12:30,2,7.271,ACTIVE,214.64,376.92,59.996,1504974604,"274151322000052","219011344069620",27.17,52.80,0,330.03,394.95,200.2,191.3,0.787,1084440.0,1084440.0,21699,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974609,2453479.00
09/09/2017 12:30,2,8.145,ACTIVE,219.16,367.30,59.965,1504974604,"201051344000585","219011344069620",27.04,42.00,0,334.54,414.19,222.9,213.2,1.030,839655.7,839655.7,21823,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974610,2453480.00
09/09/2017 12:30,2,8.035,ACTIVE,217.35,363.99,59.975,1504974604,"201051344001230","219011344069620",27.19,42.80,0,331.53,415.99,221.2,211.6,1.030,829427.2,829427.2,21873,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974611,2453481.00
09/09/2017 12:30,2,8.064,ACTIVE,218.93,367.30,59.938,1504974604,"201051344000582","219011344069620",26.96,41.50,0,333.93,415.39,220.2,210.6,1.021,818253.0,818253.0,21812,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974612,2453482.00
09/09/2017 12:30,2,8.100,ACTIVE,218.03,364.29,59.981,1504974604,"201051344000955","219011344069620",26.98,41.80,0,331.83,415.99,221.2,211.6,1.034,838813.7,838813.7,21834,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974613,2453483.00
09/09/2017 12:30,2,4.877,ACTIVE,214.64,430.72,59.959,1504974604,"274151322000094","219011344069620",37.89,50.60,0,386.83,454.46,186.8,178.3,0.725,898492.7,898492.7,22153,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974614,2453484.00
09/09/2017 12:30,2,8.148,ACTIVE,220.97,369.70,59.991,1504974604,"201051344000579","219011344069620",27.19,41.00,0,337.24,420.80,224.2,214.5,1.047,849511.1,849511.1,21835,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974615,2453485.00
09/09/2017 12:30,2,8.191,ACTIVE,217.58,365.80,59.986,1504974604,"201051344000890","219011344069620",26.58,43.00,0,331.53,415.99,220.4,210.8,0.999,832965.7,832965.7,21835,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974616,2453486.00
09/09/2017 12:30,2,8.111,ACTIVE,218.71,366.10,59.986,1504974604,"201051344000438","219011344069620",26.98,40.60,0,332.13,415.99,221.5,211.8,1.030,835127.0,835127.0,21819,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974617,2453487.00
09/09/2017 12:30,2,7.801,ACTIVE,218.03,358.88,59.981,1504974604,"201051344000417","219011344069620",17.87,41.80,0,333.93,391.34,141.4,134.6,0.663,737033.4,737033.4,21859,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974618,2453488.00
09/09/2017 12:30,2,7.164,ACTIVE,214.64,376.92,59.970,1504974604,"274151322000083","219011344069620",27.29,47.80,0,329.13,390.14,197.9,189.1,0.795,1073457.6,1073457.6,21715,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974619,2453489.00
09/09/2017 12:30,2,7.643,ACTIVE,215.54,355.88,59.975,1504974604,"274151322000076","219011344069620",27.95,56.30,0,330.63,398.26,216.1,206.6,0.840,1146568.0,1146568.0,21704,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974620,2453490.00
09/09/2017 12:30,2,8.209,ACTIVE,219.16,368.20,59.917,1504974604,"201051344000868","219011344069620",26.84,40.00,0,334.24,418.09,223.0,213.3,1.008,829298.0,829298.0,21848,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974621,2453491.00
09/09/2017 12:30,2,7.666,ACTIVE,214.64,351.67,59.986,1504974604,"274151322000095","219011344069620",27.53,51.80,0,330.03,394.05,213.6,204.2,0.809,1135501.6,1135501.6,21740,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974621,2453492.00
09/09/2017 12:30,2,8.006,ACTIVE,220.97,363.39,59.954,1504974604,"201051344000988","219011344069620",17.89,36.50,0,338.14,397.66,145.0,138.1,0.663,709299.2,709299.2,21808,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974622,2453493.00
09/09/2017 12:30,2,8.207,ACTIVE,218.93,366.10,59.938,1504974604,"201051344001025","219011344069620",27.00,43.20,0,335.14,415.99,224.3,214.6,1.008,836420.8,836420.8,21818,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974623,2453494.00
09/09/2017 12:30,2,8.176,ACTIVE,220.74,369.10,59.981,1504974604,"201051344000458","219011344069620",27.08,39.30,0,335.14,421.70,224.2,214.5,1.047,840316.7,840316.7,21814,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974624,2453495.00
09/09/2017 12:30,2,8.268,ACTIVE,221.19,369.10,59.991,1504974604,"201051344000853","219011344069620",27.00,38.00,0,336.64,422.30,226.0,216.2,1.052,841829.8,841829.8,21844,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974625,2453496.00
09/09/2017 12:30,2,8.045,ACTIVE,217.35,365.80,59.959,1504974604,"201051344000685","219011344069620",27.43,39.80,0,330.03,415.69,223.3,213.6,1.052,834904.5,834904.5,21866,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974627,2453497.00
09/09/2017 12:30,2,8.000,ACTIVE,218.93,366.10,59.922,1504974604,"201051344000917","219011344069620",27.27,42.80,0,333.03,414.19,221.0,211.4,1.039,831549.0,831549.0,21860,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974627,2453498.00
09/09/2017 12:30,2,8.080,ACTIVE,217.58,365.19,59.954,1504974604,"201051344001145","219011344069620",27.25,39.80,0,330.33,416.29,222.9,213.2,1.025,839637.7,839637.7,21844,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974628,2453499.00
09/09/2017 12:30,2,8.145,ACTIVE,219.39,368.20,59.986,1504974604,"201051344000651","219011344069620",26.98,40.80,0,334.84,417.79,222.5,212.8,0.999,828697.3,828697.3,21834,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974629,2453500.00
09/09/2017 12:30,2,7.221,ACTIVE,214.64,372.41,59.975,1504974604,"274151322000088","219011344069620",26.78,49.30,0,330.93,393.15,196.1,187.3,0.742,1030421.4,1030421.4,21710,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974630,2453501.00
09/09/2017 12:30,2,4.846,ACTIVE,215.54,434.93,59.959,1504974604,"274151322000068","219011344069620",38.65,48.30,0,387.44,455.37,189.9,181.4,0.720,899565.1,899565.1,22163,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974631,2453502.00
09/09/2017 12:30,2,8.123,ACTIVE,218.71,367.60,59.991,1504974604,"201051344001135","219011344069620",26.88,43.40,0,333.03,415.39,221.1,211.4,1.008,824261.9,824261.9,21792,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974632,2453503.00
09/09/2017 12:30,2,8.195,ACTIVE,218.71,367.30,59.933,1504974604,"201051344000594","219011344069620",27.08,43.80,0,333.03,419.30,224.7,214.9,1.003,843920.1,843920.1,21830,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974633,2453504.00
09/09/2017 12:30,2,8.232,ACTIVE,218.93,364.89,59.986,1504974604,"201051344001203","219011344069620",27.02,42.00,0,335.14,417.19,225.2,215.4,1.043,834461.3,834461.3,21860,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974634,2453505.00
09/09/2017 12:30,2,7.201,ACTIVE,214.87,357.08,59.944,1504974604,"274151322000054","219011344069620",25.52,50.80,0,330.03,388.94,186.2,177.8,0.703,1045793.1,1045793.1,21678,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974635,2453506.00
09/09/2017 12:30,2,8.203,ACTIVE,219.39,367.90,59.970,1504974604,"201051344000867","219011344069620",26.88,43.00,0,334.84,417.49,223.2,213.5,1.016,828012.9,828012.9,21861,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974636,2453507.00
09/09/2017 12:30,2,8.027,ACTIVE,219.16,367.60,59.965,1504974604,"201051344001093","219011344069620",27.41,41.30,0,334.84,415.39,222.8,213.2,1.012,831538.0,831538.0,21866,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974637,2453508.00
09/09/2017 12:30,2,8.266,ACTIVE,220.29,367.30,59.959,1504974604,"201051344000900","219011344069620",27.29,38.40,0,334.54,421.70,228.3,218.5,1.025,850142.2,850142.2,21863,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974638,2453509.00
09/09/2017 12:30,2,8.051,ACTIVE,220.29,369.10,59.938,1504974604,"201051344000648","219011344069620",27.29,37.30,0,336.34,421.10,222.4,212.8,1.021,836102.3,836102.3,21828,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974638,2453510.00
09/09/2017 12:30,2,8.109,ACTIVE,220.52,367.90,59.991,1504974604,"201051344000569","219011344069620",27.31,39.30,0,334.84,421.70,224.2,214.5,1.043,851623.3,851623.3,21797,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974639,2453511.00
09/09/2017 12:30,2,8.131,ACTIVE,220.74,368.20,59.938,1504974604,"201051344000983","219011344069620",27.39,39.00,0,336.04,421.40,225.4,215.7,1.052,842650.3,842650.3,21832,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974640,2453512.00
09/09/2017 12:30,2,7.990,ACTIVE,220.74,369.10,59.959,1504974604,"201051344001158","219011344069620",27.31,40.20,0,336.94,420.20,221.1,211.4,1.012,826131.8,826131.8,21836,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974641,2453513.00
09/09/2017 12:30,2,8.061,ACTIVE,220.52,369.10,60.012,1504974604,"201051344000576","219011344069620",27.33,38.60,0,336.04,422.00,223.1,213.4,1.039,840710.3,840710.3,21850,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974642,2453514.00
09/09/2017 12:30,2,7.252,ACTIVE,214.64,354.67,59.975,1504974604,"274151322000087","219011344069620",26.66,57.30,0,329.43,392.85,195.6,186.9,0.725,1021737.6,1021737.6,21957,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504974643,2453515.00
09/09/2017 12:45,2,8.389,ACTIVE,220.74,368.80,59.975,1504975504,"201051344000645","219011344069620",26.78,39.80,0,339.04,421.40,227.5,217.6,1.025,839681.0,839681.0,21822,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975505,2453516.00
09/09/2017 12:45,2,7.350,ACTIVE,215.09,357.38,59.991,1504975504,"274151322000085","219011344069620",25.03,46.20,0,331.23,386.83,186.2,177.8,0.716,1040116.4,1040116.4,21701,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975506,2453517.00
09/09/2017 12:45,2,8.266,ACTIVE,219.84,369.40,60.007,1504975504,"201051344000633","219011344069620",27.10,41.50,0,334.54,419.60,226.8,217.0,1.069,826957.2,826957.2,21878,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975507,2453518.00
09/09/2017 12:45,2,8.316,ACTIVE,221.19,370.60,59.975,1504975504,"201051344000469","219011344069620",27.10,38.00,0,341.75,422.60,228.2,218.3,1.065,831069.3,831069.3,21836,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975507,2453519.00
09/09/2017 12:45,2,8.246,ACTIVE,218.26,368.20,59.965,1504975504,"201051344000646","219011344069620",26.96,45.00,0,334.54,417.79,225.1,215.3,1.056,825086.8,825086.8,21828,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975508,2453520.00
09/09/2017 12:45,2,7.434,ACTIVE,215.09,376.92,59.996,1504975504,"274151322000052","219011344069620",27.06,54.00,0,329.73,391.34,203.5,194.5,0.804,1084488.1,1084488.1,21700,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975509,2453521.00
09/09/2017 12:45,2,8.303,ACTIVE,219.61,369.70,60.002,1504975504,"201051344000585","219011344069620",27.17,42.80,0,334.24,415.39,228.3,218.5,1.056,839709.6,839709.6,21824,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975510,2453522.00
09/09/2017 12:45,2,8.150,ACTIVE,217.58,365.19,59.933,1504975504,"201051344001230","219011344069620",27.35,43.00,0,335.74,416.59,225.6,215.8,1.065,829480.5,829480.5,21874,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975511,2453523.00
09/09/2017 12:45,2,8.197,ACTIVE,219.16,367.30,60.007,1504975504,"201051344000582","219011344069620",27.21,41.80,0,333.93,417.19,225.8,216.0,1.034,818306.2,818306.2,21813,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975512,2453524.00
09/09/2017 12:45,2,8.270,ACTIVE,218.03,366.40,60.007,1504975504,"201051344000955","219011344069620",26.90,42.30,0,336.04,416.89,225.2,215.5,1.061,838867.0,838867.0,21835,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975513,2453525.00
09/09/2017 12:45,2,4.982,ACTIVE,215.09,423.81,59.991,1504975504,"274151322000094","219011344069620",37.83,50.80,0,384.13,452.36,191.6,183.0,0.742,898537.9,898537.9,22154,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975514,2453526.00
09/09/2017 12:45,2,8.217,ACTIVE,221.19,369.70,59.975,1504975504,"201051344000579","219011344069620",27.47,41.50,0,341.15,422.60,228.6,218.7,1.034,849565.2,849565.2,21836,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975515,2453527.00
09/09/2017 12:45,2,8.377,ACTIVE,218.03,365.49,59.986,1504975504,"201051344000890","219011344069620",26.46,44.00,0,336.04,417.19,224.4,214.6,1.016,833018.8,833018.8,21836,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975516,2453528.00
09/09/2017 12:45,2,8.160,ACTIVE,218.93,365.19,60.034,1504975504,"201051344000438","219011344069620",27.27,40.80,0,334.84,416.59,225.2,215.4,1.047,835180.4,835180.4,21820,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975516,2453529.00
09/09/2017 12:45,2,7.965,ACTIVE,218.26,358.58,59.959,1504975504,"201051344000417","219011344069620",17.89,42.00,0,338.14,391.94,144.2,137.3,0.681,737067.2,737067.2,21860,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975517,2453530.00
09/09/2017 12:45,2,7.377,ACTIVE,214.41,358.88,59.986,1504975504,"274151322000083","219011344069620",26.98,49.50,0,330.33,391.04,201.6,192.6,0.804,1073505.2,1073505.2,21716,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975518,2453531.00
