ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 12:45,2,7.717,ACTIVE,216.00,363.69,59.996,1504975504,"274151322000076","219011344069620",28.15,56.50,0,331.83,394.95,219.9,210.3,0.853,1146620.0,1146620.0,21705,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975519,2453532.00
09/09/2017 12:45,2,8.398,ACTIVE,219.39,367.90,59.975,1504975504,"201051344000868","219011344069620",26.74,40.40,0,333.93,420.20,227.4,217.6,1.047,829351.9,829351.9,21849,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975520,2453533.00
09/09/2017 12:45,2,7.840,ACTIVE,214.41,353.17,60.002,1504975504,"274151322000095","219011344069620",27.41,52.50,0,329.73,394.35,217.6,208.1,0.831,1135553.0,1135553.0,21741,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975521,2453534.00
09/09/2017 12:45,2,8.090,ACTIVE,221.19,363.09,60.018,1504975504,"201051344000988","219011344069620",17.97,37.00,0,342.05,398.56,147.4,140.3,0.676,709334.1,709334.1,21809,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975522,2453535.00
09/09/2017 12:45,2,8.258,ACTIVE,218.93,366.70,60.023,1504975504,"201051344001025","219011344069620",27.49,42.50,0,333.93,416.89,229.8,219.9,1.003,836475.1,836475.1,21819,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975523,2453536.00
09/09/2017 12:45,2,8.262,ACTIVE,220.97,370.00,59.996,1504975504,"201051344000458","219011344069620",27.31,40.00,0,341.45,422.30,228.5,218.6,1.061,840370.8,840370.8,21815,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975524,2453537.00
09/09/2017 12:45,2,8.289,ACTIVE,221.64,370.60,59.986,1504975504,"201051344000853","219011344069620",27.45,39.00,0,341.15,422.90,230.3,220.4,1.065,841884.4,841884.4,21845,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975525,2453538.00
09/09/2017 12:45,2,8.254,ACTIVE,217.80,367.00,60.018,1504975504,"201051344000685","219011344069620",27.19,40.40,0,335.74,417.49,227.2,217.4,1.092,834958.2,834958.2,21867,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975525,2453539.00
09/09/2017 12:45,2,8.254,ACTIVE,218.93,366.40,60.028,1504975504,"201051344000917","219011344069620",27.12,42.30,0,333.63,416.29,226.6,216.8,1.065,831602.4,831602.4,21861,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975526,2453540.00
09/09/2017 12:45,2,8.266,ACTIVE,218.03,368.80,60.018,1504975504,"201051344001145","219011344069620",27.12,39.50,0,335.44,417.19,227.1,217.3,1.039,839691.3,839691.3,21845,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975527,2453541.00
09/09/2017 12:45,2,8.223,ACTIVE,219.61,368.50,60.007,1504975504,"201051344000651","219011344069620",27.45,41.30,0,334.54,419.60,228.3,218.5,1.030,828751.1,828751.1,21835,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975528,2453542.00
09/09/2017 12:45,2,7.348,ACTIVE,214.64,359.78,60.012,1504975504,"274151322000088","219011344069620",26.82,49.00,0,329.73,390.74,199.5,190.7,0.756,1030468.5,1030468.5,21711,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975529,2453543.00
09/09/2017 12:45,2,4.965,ACTIVE,216.00,432.82,60.002,1504975504,"274151322000068","219011344069620",38.29,48.80,0,387.14,454.46,192.5,183.9,0.734,899610.4,899610.4,22164,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975530,2453544.00
09/09/2017 12:45,2,8.281,ACTIVE,219.16,366.70,60.023,1504975504,"201051344001135","219011344069620",27.06,43.40,0,334.54,416.29,227.0,217.2,1.034,824315.3,824315.3,21793,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975531,2453545.00
09/09/2017 12:45,2,8.305,ACTIVE,218.48,364.59,59.986,1504975504,"201051344000594","219011344069620",27.17,47.30,0,333.33,416.89,228.3,218.5,1.030,843974.2,843974.2,21831,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975532,2453546.00
09/09/2017 12:45,2,8.305,ACTIVE,219.16,367.60,60.023,1504975504,"201051344001203","219011344069620",27.59,41.00,0,335.44,419.60,232.1,222.1,1.074,834516.0,834516.0,21861,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975533,2453547.00
09/09/2017 12:45,2,7.396,ACTIVE,215.09,369.40,59.996,1504975504,"274151322000054","219011344069620",25.29,52.50,0,330.33,389.24,189.2,180.7,0.720,1045837.8,1045837.8,21679,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975534,2453548.00
09/09/2017 12:45,2,8.338,ACTIVE,219.61,366.40,59.981,1504975504,"201051344000867","219011344069620",26.92,43.80,0,334.84,419.30,227.4,217.6,1.016,828066.8,828066.8,21862,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975534,2453549.00
09/09/2017 12:45,2,8.205,ACTIVE,219.39,367.90,60.007,1504975504,"201051344001093","219011344069620",27.63,40.40,0,333.63,416.59,229.4,219.5,1.047,831592.0,831592.0,21867,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975535,2453550.00
09/09/2017 12:45,2,8.312,ACTIVE,220.52,369.70,60.012,1504975504,"201051344000900","219011344069620",27.69,39.00,0,334.54,422.60,232.8,222.8,1.056,850197.3,850197.3,21864,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975536,2453551.00
09/09/2017 12:45,2,8.172,ACTIVE,220.52,370.00,59.991,1504975504,"201051344000648","219011344069620",27.41,37.00,0,335.44,422.00,226.8,216.9,1.039,836156.0,836156.0,21829,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975537,2453552.00
09/09/2017 12:45,2,8.285,ACTIVE,220.74,371.21,59.991,1504975504,"201051344000569","219011344069620",27.29,40.00,0,334.84,422.60,228.9,219.0,1.056,851677.5,851677.5,21798,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975538,2453553.00
09/09/2017 12:45,2,8.291,ACTIVE,221.19,371.81,59.986,1504975504,"201051344000983","219011344069620",27.39,40.00,0,337.24,422.60,229.9,220.0,1.061,842704.8,842704.8,21833,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975539,2453554.00
09/09/2017 12:45,2,8.316,ACTIVE,221.42,370.30,60.044,1504975504,"201051344001158","219011344069620",26.82,40.40,0,339.95,421.70,226.0,216.2,1.039,826185.3,826185.3,21837,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975540,2453555.00
09/09/2017 12:45,2,8.271,ACTIVE,220.97,372.11,60.028,1504975504,"201051344000576","219011344069620",27.12,39.80,0,336.04,422.60,226.9,217.1,1.039,840764.2,840764.2,21851,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975541,2453556.00
09/09/2017 12:45,2,7.369,ACTIVE,214.87,351.07,59.981,1504975504,"274151322000087","219011344069620",26.76,58.30,0,329.73,390.44,199.5,190.7,0.756,1021784.7,1021784.7,21958,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504975542,2453557.00
09/09/2017 13:00,2,8.500,ACTIVE,220.52,370.00,60.018,1504976403,"201051344000645","219011344069620",26.64,40.60,0,342.05,422.30,229.3,219.4,1.034,839735.5,839735.5,21823,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976404,2453558.00
09/09/2017 13:00,2,7.402,ACTIVE,214.87,350.47,60.007,1504976403,"274151322000085","219011344069620",25.07,48.50,0,330.93,387.44,187.9,179.4,0.707,1040160.9,1040160.9,21702,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976405,2453559.00
09/09/2017 13:00,2,8.340,ACTIVE,219.61,368.20,60.012,1504976403,"201051344000633","219011344069620",27.10,42.80,0,320.41,433.72,228.8,218.9,1.065,827011.4,827011.4,21879,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976406,2453560.00
09/09/2017 13:00,2,8.449,ACTIVE,220.97,374.21,60.007,1504976403,"201051344000469","219011344069620",26.96,38.80,0,341.45,423.20,230.7,220.8,1.069,831124.0,831124.0,21837,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976407,2453561.00
09/09/2017 13:00,2,8.291,ACTIVE,217.58,365.80,59.986,1504976403,"201051344000646","219011344069620",27.10,44.50,0,334.84,417.79,227.4,217.5,1.061,825140.8,825140.8,21829,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976408,2453562.00
09/09/2017 13:00,2,7.439,ACTIVE,215.09,379.32,59.991,1504976403,"274151322000052","219011344069620",27.31,55.30,0,330.03,392.25,205.7,196.6,0.813,1084536.9,1084536.9,21701,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976409,2453563.00
09/09/2017 13:00,2,8.377,ACTIVE,219.39,369.40,60.028,1504976403,"201051344000585","219011344069620",27.29,42.50,0,333.63,416.59,231.6,221.6,1.069,839764.5,839764.5,21825,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976410,2453564.00
09/09/2017 13:00,2,8.357,ACTIVE,217.58,366.70,60.023,1504976403,"201051344001230","219011344069620",26.86,43.40,0,336.04,417.49,227.3,217.5,1.030,829534.5,829534.5,21875,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976411,2453565.00
09/09/2017 13:00,2,8.193,ACTIVE,219.39,368.50,60.023,1504976403,"201051344000582","219011344069620",27.49,41.80,0,333.63,418.09,228.3,218.4,1.030,818360.3,818360.3,21814,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976412,2453566.00
09/09/2017 13:00,2,8.400,ACTIVE,218.03,365.19,60.039,1504976403,"201051344000955","219011344069620",26.72,43.40,0,335.74,417.49,227.2,217.4,1.069,838920.9,838920.9,21836,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976413,2453567.00
09/09/2017 13:00,2,5.078,ACTIVE,215.32,412.08,60.002,1504976403,"274151322000094","219011344069620",37.79,52.00,0,382.33,452.96,194.0,185.3,0.751,898583.8,898583.8,22155,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976414,2453568.00
09/09/2017 13:00,2,8.459,ACTIVE,221.64,372.11,60.018,1504976403,"201051344000579","219011344069620",26.94,42.30,0,341.15,423.20,230.8,220.8,1.065,849620.1,849620.1,21837,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976415,2453569.00
09/09/2017 13:00,2,8.379,ACTIVE,218.26,364.89,60.007,1504976403,"201051344000890","219011344069620",26.72,44.80,0,336.34,417.49,226.6,216.8,1.039,833072.6,833072.6,21837,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976416,2453570.00
09/09/2017 13:00,2,8.242,ACTIVE,219.16,369.70,60.023,1504976403,"201051344000438","219011344069620",27.23,42.30,0,335.14,417.19,227.3,217.4,1.061,835234.3,835234.3,21821,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976417,2453571.00
09/09/2017 13:00,2,7.949,ACTIVE,218.48,359.18,60.007,1504976403,"201051344000417","219011344069620",18.03,42.50,0,336.94,392.55,145.1,138.1,0.681,737101.5,737101.5,21861,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976418,2453572.00
09/09/2017 13:00,2,7.441,ACTIVE,214.87,351.37,60.002,1504976403,"274151322000083","219011344069620",27.10,51.30,0,329.73,391.34,204.2,195.2,0.818,1073553.6,1073553.6,21717,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976419,2453573.00
09/09/2017 13:00,2,7.893,ACTIVE,216.22,378.42,59.991,1504976403,"274151322000076","219011344069620",27.83,57.70,0,331.83,399.76,222.3,212.6,0.835,1146672.8,1146672.8,21706,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976420,2453574.00
09/09/2017 13:00,2,8.492,ACTIVE,219.84,369.70,60.018,1504976403,"201051344000868","219011344069620",26.84,40.20,0,327.32,435.23,230.8,220.8,1.030,829406.4,829406.4,21850,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976420,2453575.00
09/09/2017 13:00,2,7.846,ACTIVE,215.32,353.47,60.002,1504976403,"274151322000095","219011344069620",27.73,54.00,0,328.82,394.95,220.3,210.8,0.831,1135605.2,1135605.2,21742,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976421,2453576.00
09/09/2017 13:00,2,8.205,ACTIVE,221.64,363.99,60.002,1504976403,"201051344000988","219011344069620",17.91,37.50,0,342.05,398.56,148.7,141.6,0.689,709369.2,709369.2,21810,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976422,2453577.00
09/09/2017 13:00,2,8.443,ACTIVE,219.61,367.00,60.002,1504976403,"201051344001025","219011344069620",27.27,42.80,0,334.54,418.09,233.0,222.9,1.039,836530.4,836530.4,21820,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976423,2453578.00
09/09/2017 13:00,2,8.324,ACTIVE,221.64,372.11,60.023,1504976403,"201051344000458","219011344069620",27.41,40.80,0,341.45,423.50,231.0,221.1,1.074,840425.7,840425.7,21816,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976424,2453579.00
09/09/2017 13:00,2,8.432,ACTIVE,222.32,372.71,60.023,1504976403,"201051344000853","219011344069620",27.21,39.50,0,340.55,423.50,232.4,222.4,1.061,841939.6,841939.6,21846,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976425,2453580.00
09/09/2017 13:00,2,8.357,ACTIVE,218.03,366.10,59.981,1504976403,"201051344000685","219011344069620",27.08,41.30,0,335.74,418.70,229.0,219.1,1.105,835012.6,835012.6,21868,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976426,2453581.00
09/09/2017 13:00,2,8.361,ACTIVE,219.61,367.30,59.970,1504976403,"201051344000917","219011344069620",27.10,42.00,0,334.24,416.89,229.4,219.5,1.069,831656.8,831656.8,21862,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976427,2453582.00
09/09/2017 13:00,2,8.381,ACTIVE,218.26,367.60,60.018,1504976403,"201051344001145","219011344069620",26.96,39.80,0,334.54,418.09,228.9,219.1,1.043,839745.6,839745.6,21846,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976428,2453583.00
09/09/2017 13:00,2,8.307,ACTIVE,220.06,369.70,60.007,1504976403,"201051344000651","219011344069620",27.47,40.60,0,333.93,420.80,231.0,221.0,1.034,828805.9,828805.9,21836,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976429,2453584.00
09/09/2017 13:00,2,7.492,ACTIVE,215.32,354.07,60.007,1504976403,"274151322000088","219011344069620",26.54,50.80,0,330.33,391.04,201.3,192.4,0.760,1030516.3,1030516.3,21712,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976430,2453585.00
09/09/2017 13:00,2,5.086,ACTIVE,216.45,415.09,60.007,1504976403,"274151322000068","219011344069620",37.61,50.40,0,388.04,458.37,194.1,185.4,0.742,899656.6,899656.6,22165,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976431,2453586.00
09/09/2017 13:00,2,8.316,ACTIVE,219.39,367.00,60.028,1504976403,"201051344001135","219011344069620",27.21,44.00,0,334.24,417.49,229.0,219.1,1.043,824369.7,824369.7,21794,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976432,2453587.00
09/09/2017 13:00,2,8.395,ACTIVE,219.39,367.90,60.002,1504976403,"201051344000594","219011344069620",27.08,50.00,0,333.63,420.80,230.1,220.2,1.030,844029.0,844029.0,21832,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976433,2453588.00
09/09/2017 13:00,2,8.412,ACTIVE,219.84,367.60,59.975,1504976403,"201051344001203","219011344069620",27.55,40.60,0,335.14,421.40,234.7,224.6,1.092,834571.7,834571.7,21862,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976434,2453589.00
09/09/2017 13:00,2,7.480,ACTIVE,215.77,376.01,60.007,1504976403,"274151322000054","219011344069620",25.25,54.30,0,330.63,389.54,191.2,182.6,0.716,1045883.0,1045883.0,21680,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976435,2453590.00
09/09/2017 13:00,2,8.490,ACTIVE,220.29,367.60,59.975,1504976403,"201051344000867","219011344069620",26.74,43.60,0,327.32,440.64,229.8,219.9,1.034,828121.3,828121.3,21863,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976435,2453591.00
09/09/2017 13:00,2,8.223,ACTIVE,219.84,368.20,59.986,1504976403,"201051344001093","219011344069620",27.89,39.00,0,333.03,417.79,232.1,222.1,1.052,831647.1,831647.1,21868,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976436,2453592.00
09/09/2017 13:00,2,8.420,ACTIVE,221.19,372.11,60.018,1504976403,"201051344000900","219011344069620",27.65,40.00,0,335.14,424.41,235.8,225.7,1.043,850253.2,850253.2,21865,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976437,2453593.00
09/09/2017 13:00,2,8.285,ACTIVE,220.97,369.40,59.986,1504976403,"201051344000648","219011344069620",27.23,38.80,0,335.74,424.11,228.3,218.5,1.043,836210.4,836210.4,21830,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976438,2453594.00
09/09/2017 13:00,2,8.293,ACTIVE,221.42,372.71,60.002,1504976403,"201051344000569","219011344069620",27.47,40.20,0,335.44,423.20,230.6,220.6,1.056,851732.3,851732.3,21799,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976439,2453595.00
09/09/2017 13:00,2,8.381,ACTIVE,221.64,371.51,59.996,1504976403,"201051344000983","219011344069620",27.33,40.40,0,338.74,423.50,232.0,222.0,1.074,842760.0,842760.0,21834,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976440,2453596.00
09/09/2017 13:00,2,8.336,ACTIVE,221.87,370.00,59.981,1504976403,"201051344001158","219011344069620",26.98,40.60,0,341.45,422.30,227.5,217.6,1.030,826239.4,826239.4,21838,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976441,2453597.00
09/09/2017 13:00,2,8.309,ACTIVE,221.42,369.70,60.012,1504976403,"201051344000576","219011344069620",27.27,39.80,0,339.95,422.90,229.6,219.7,1.061,840818.7,840818.7,21852,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976442,2453598.00
09/09/2017 13:00,2,7.422,ACTIVE,215.54,364.59,59.996,1504976403,"274151322000087","219011344069620",26.94,58.30,0,330.63,390.44,202.3,193.3,0.751,1021832.7,1021832.7,21959,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504976443,2453599.00
09/09/2017 13:15,2,8.420,ACTIVE,220.74,369.70,59.996,1504977304,"201051344000645","219011344069620",27.14,40.80,0,341.45,422.60,231.4,221.4,1.047,839790.5,839790.5,21824,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977305,2453600.00
09/09/2017 13:15,2,7.504,ACTIVE,214.87,372.71,59.965,1504977304,"274151322000085","219011344069620",24.53,49.30,0,332.13,391.94,186.3,177.9,0.716,1040205.7,1040205.7,21703,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977306,2453601.00
09/09/2017 13:15,2,8.326,ACTIVE,219.61,367.90,59.959,1504977304,"201051344000633","219011344069620",27.33,42.30,0,336.04,422.60,230.6,220.6,1.087,827066.3,827066.3,21880,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977307,2453602.00
09/09/2017 13:15,2,8.449,ACTIVE,220.97,371.21,59.991,1504977304,"201051344000469","219011344069620",26.96,39.30,0,340.55,423.50,230.7,220.7,1.074,831179.2,831179.2,21838,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977308,2453603.00
09/09/2017 13:15,2,8.301,ACTIVE,217.58,367.00,59.981,1504977304,"201051344000646","219011344069620",27.12,44.80,0,333.93,418.09,227.9,218.0,1.056,825195.1,825195.1,21830,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977309,2453604.00
09/09/2017 13:15,2,7.531,ACTIVE,215.32,370.30,59.996,1504977304,"274151322000052","219011344069620",26.92,56.80,0,330.33,397.05,205.3,196.2,0.795,1084586.0,1084586.0,21702,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977309,2453605.00
09/09/2017 13:15,2,8.432,ACTIVE,217.13,363.99,59.981,1504977304,"201051344000585","219011344069620",26.84,43.40,0,333.93,420.20,228.9,219.0,1.078,839819.4,839819.4,21826,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977310,2453606.00
09/09/2017 13:15,2,8.340,ACTIVE,215.32,361.89,59.981,1504977304,"201051344001230","219011344069620",26.96,43.20,0,331.23,418.09,227.7,217.8,1.083,829588.9,829588.9,21876,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977311,2453607.00
09/09/2017 13:15,2,8.262,ACTIVE,217.13,363.09,59.917,1504977304,"201051344000582","219011344069620",27.04,42.50,0,334.24,422.00,226.2,216.4,1.034,818414.5,818414.5,21815,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977312,2453608.00
09/09/2017 13:15,2,8.318,ACTIVE,216.00,363.09,59.959,1504977304,"201051344000955","219011344069620",27.10,43.20,0,330.93,418.39,228.2,218.3,1.087,838975.2,838975.2,21837,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977313,2453609.00
09/09/2017 13:15,2,5.111,ACTIVE,213.06,426.21,59.965,1504977304,"274151322000094","219011344069620",37.35,52.80,0,381.12,452.96,192.3,183.7,0.756,898630.1,898630.1,22156,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977314,2453610.00
09/09/2017 13:15,2,8.480,ACTIVE,219.39,368.20,59.986,1504977304,"201051344000579","219011344069620",27.14,42.50,0,336.34,423.81,233.0,222.9,1.056,849675.3,849675.3,21838,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977315,2453611.00
09/09/2017 13:15,2,8.334,ACTIVE,216.00,363.39,59.986,1504977304,"201051344000890","219011344069620",27.02,43.80,0,331.83,418.09,228.2,218.3,1.039,833126.8,833126.8,21838,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977316,2453612.00
09/09/2017 13:15,2,8.307,ACTIVE,216.90,365.49,59.996,1504977304,"201051344000438","219011344069620",27.23,41.50,0,334.84,418.39,229.0,219.1,1.100,835288.7,835288.7,21822,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977317,2453613.00
09/09/2017 13:15,2,8.018,ACTIVE,218.03,357.98,60.007,1504977304,"201051344000417","219011344069620",18.01,42.80,0,336.04,393.15,146.2,139.2,0.672,737136.0,737136.0,21862,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977318,2453614.00
09/09/2017 13:15,2,7.451,ACTIVE,214.87,367.60,59.991,1504977304,"274151322000083","219011344069620",27.17,52.00,0,330.33,392.25,205.0,195.9,0.822,1073602.3,1073602.3,21718,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977318,2453615.00
09/09/2017 13:15,2,7.979,ACTIVE,216.22,380.52,59.959,1504977304,"274151322000076","219011344069620",27.55,58.80,0,330.93,401.26,222.5,212.8,0.866,1146725.8,1146725.8,21707,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977319,2453616.00
09/09/2017 13:15,2,8.518,ACTIVE,219.84,369.40,59.996,1504977304,"201051344000868","219011344069620",26.66,40.80,0,335.14,422.00,229.8,219.9,1.030,829461.4,829461.4,21851,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977320,2453617.00
09/09/2017 13:15,2,7.941,ACTIVE,214.87,363.09,59.996,1504977304,"274151322000095","219011344069620",27.43,54.50,0,329.43,399.46,220.5,210.9,0.835,1135657.9,1135657.9,21743,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977321,2453618.00
09/09/2017 13:15,2,8.211,ACTIVE,220.29,363.39,59.981,1504977304,"201051344000988","219011344069620",17.95,38.60,0,338.44,399.16,149.4,142.3,0.694,709404.6,709404.6,21811,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977322,2453619.00
09/09/2017 13:15,2,8.432,ACTIVE,218.48,365.49,60.002,1504977304,"201051344001025","219011344069620",26.86,43.60,0,334.84,420.20,229.5,219.6,1.034,836585.7,836585.7,21821,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977323,2453620.00
09/09/2017 13:15,2,8.418,ACTIVE,221.42,368.80,60.023,1504977304,"201051344000458","219011344069620",27.41,40.80,0,337.24,423.81,233.6,223.5,1.092,840481.0,840481.0,21817,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977324,2453621.00
09/09/2017 13:15,2,8.387,ACTIVE,221.87,371.81,59.975,1504977304,"201051344000853","219011344069620",27.45,39.50,0,336.64,423.81,233.2,223.2,1.069,841995.1,841995.1,21847,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977325,2453622.00
09/09/2017 13:15,2,8.438,ACTIVE,217.80,367.00,60.018,1504977304,"201051344000685","219011344069620",27.17,40.40,0,332.73,418.70,232.2,222.2,1.131,835067.5,835067.5,21869,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977326,2453623.00
09/09/2017 13:15,2,8.303,ACTIVE,219.39,367.90,59.954,1504977304,"201051344000917","219011344069620",27.10,44.00,0,334.24,416.89,227.9,218.1,1.069,831711.3,831711.3,21863,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977327,2453624.00
09/09/2017 13:15,2,8.311,ACTIVE,217.80,367.90,59.981,1504977304,"201051344001145","219011344069620",27.61,40.60,0,333.63,418.39,232.2,222.2,1.061,839800.4,839800.4,21847,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977328,2453625.00
09/09/2017 13:15,2,8.393,ACTIVE,219.84,368.50,59.986,1504977304,"201051344000651","219011344069620",26.86,42.30,0,335.14,421.40,228.2,218.4,1.030,828860.8,828860.8,21837,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977329,2453626.00
09/09/2017 13:15,2,7.463,ACTIVE,215.32,354.97,59.981,1504977304,"274151322000088","219011344069620",26.54,51.00,0,331.23,396.15,200.6,191.6,0.751,1030564.3,1030564.3,21713,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977330,2453627.00
09/09/2017 13:15,2,5.076,ACTIVE,215.32,415.39,59.959,1504977304,"274151322000068","219011344069620",37.85,51.30,0,385.33,453.86,194.2,185.5,0.751,899702.9,899702.9,22166,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977331,2453628.00
09/09/2017 13:15,2,8.398,ACTIVE,218.93,365.80,60.002,1504977304,"201051344001135","219011344069620",26.78,43.60,0,333.63,417.19,227.8,218.0,1.034,824424.2,824424.2,21795,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977332,2453629.00
09/09/2017 13:15,2,8.539,ACTIVE,218.93,368.80,59.949,1504977304,"201051344000594","219011344069620",26.96,50.20,0,333.63,419.30,233.0,223.0,1.069,844084.3,844084.3,21833,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977333,2453630.00
09/09/2017 13:15,2,8.562,ACTIVE,219.39,366.40,59.970,1504977304,"201051344001203","219011344069620",26.48,41.80,0,335.44,421.70,229.5,219.6,1.065,834627.2,834627.2,21863,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977334,2453631.00
09/09/2017 13:15,2,7.455,ACTIVE,215.09,372.41,59.986,1504977304,"274151322000054","219011344069620",25.19,54.30,0,330.63,393.45,190.2,181.6,0.725,1045928.5,1045928.5,21681,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977335,2453632.00
09/09/2017 13:15,2,8.480,ACTIVE,219.84,367.90,59.965,1504977304,"201051344000867","219011344069620",26.86,43.60,0,335.14,421.40,230.6,220.6,1.039,828176.3,828176.3,21864,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977336,2453633.00
09/09/2017 13:15,2,8.242,ACTIVE,219.39,369.40,59.986,1504977304,"201051344001093","219011344069620",27.08,41.00,0,334.24,422.30,226.1,216.3,1.025,831701.9,831701.9,21869,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977336,2453634.00
09/09/2017 13:15,2,8.416,ACTIVE,220.74,370.30,59.991,1504977304,"201051344000900","219011344069620",27.63,40.00,0,336.04,424.41,235.6,225.5,1.021,850309.5,850309.5,21866,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977337,2453635.00
09/09/2017 13:15,2,8.289,ACTIVE,220.52,371.51,59.991,1504977304,"201051344000648","219011344069620",27.49,39.30,0,336.34,424.71,230.9,220.9,1.047,836265.3,836265.3,21831,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977339,2453636.00
09/09/2017 13:15,2,8.439,ACTIVE,220.74,369.70,59.970,1504977304,"201051344000569","219011344069620",27.14,40.80,0,335.14,424.41,232.0,222.0,1.083,851787.6,851787.6,21800,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977339,2453637.00
09/09/2017 13:15,2,8.357,ACTIVE,221.19,371.21,59.986,1504977304,"201051344000983","219011344069620",27.53,41.30,0,336.34,424.41,232.8,222.8,1.087,842815.5,842815.5,21835,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977340,2453638.00
09/09/2017 13:15,2,8.361,ACTIVE,221.19,371.81,59.944,1504977304,"201051344001158","219011344069620",27.00,41.00,0,335.74,422.30,228.4,218.6,1.039,826293.9,826293.9,21839,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977341,2453639.00
09/09/2017 13:15,2,8.436,ACTIVE,220.97,372.41,59.970,1504977304,"201051344000576","219011344069620",27.00,40.80,0,335.14,424.11,230.7,220.7,1.056,840873.6,840873.6,21853,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977342,2453640.00
09/09/2017 13:15,2,7.502,ACTIVE,214.87,350.17,59.991,1504977304,"274151322000087","219011344069620",26.46,60.80,0,331.53,395.25,200.8,191.9,0.747,1021880.9,1021880.9,21960,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504977343,2453641.00
09/09/2017 13:30,2,8.377,ACTIVE,220.52,368.20,59.986,1504978203,"201051344000645","219011344069620",27.04,41.50,0,335.74,423.20,229.3,219.4,1.034,839845.4,839845.4,21825,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978204,2453642.00
09/09/2017 13:30,2,7.447,ACTIVE,214.87,370.00,59.996,1504978203,"274151322000085","219011344069620",24.63,48.30,0,331.23,387.74,185.4,177.1,0.712,1040250.0,1040250.0,21704,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978205,2453643.00
09/09/2017 13:30,2,8.357,ACTIVE,219.39,369.70,59.986,1504978203,"201051344000633","219011344069620",27.04,43.00,0,334.54,421.70,228.7,218.8,1.078,827121.1,827121.1,21881,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978206,2453644.00
09/09/2017 13:30,2,8.305,ACTIVE,220.97,372.11,59.981,1504978203,"201051344000469","219011344069620",27.10,39.50,0,336.04,423.20,227.8,218.0,1.061,831234.0,831234.0,21839,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978207,2453645.00
09/09/2017 13:30,2,8.289,ACTIVE,217.58,366.40,59.981,1504978203,"201051344000646","219011344069620",26.94,44.80,0,330.03,418.09,226.1,216.3,1.061,825249.3,825249.3,21831,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978208,2453646.00
09/09/2017 13:30,2,7.443,ACTIVE,214.87,352.57,59.991,1504978203,"274151322000052","219011344069620",27.25,58.00,0,329.73,392.25,205.4,196.3,0.818,1084635.0,1084635.0,21703,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978208,2453647.00
09/09/2017 13:30,2,8.465,ACTIVE,218.93,367.00,59.986,1504978203,"201051344000585","219011344069620",26.52,43.40,0,333.93,420.20,227.2,217.4,1.056,839874.0,839874.0,21827,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978209,2453648.00
09/09/2017 13:30,2,8.279,ACTIVE,217.13,364.89,59.996,1504978203,"201051344001230","219011344069620",27.00,42.80,0,327.32,417.79,226.3,216.5,1.056,829643.0,829643.0,21877,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978210,2453649.00
09/09/2017 13:30,2,8.211,ACTIVE,218.93,369.10,60.012,1504978203,"201051344000582","219011344069620",27.06,44.30,0,333.93,417.49,224.7,215.0,1.030,818468.4,818468.4,21816,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978211,2453650.00
09/09/2017 13:30,2,8.215,ACTIVE,217.58,366.70,59.975,1504978203,"201051344000955","219011344069620",27.31,43.40,0,330.03,417.49,227.2,217.4,1.078,839029.5,839029.5,21838,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978212,2453651.00
09/09/2017 13:30,2,5.070,ACTIVE,214.64,409.98,59.996,1504978203,"274151322000094","219011344069620",37.59,52.80,0,381.42,450.86,193.7,185.1,0.751,898676.1,898676.1,22157,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978213,2453652.00
09/09/2017 13:30,2,8.295,ACTIVE,220.97,369.70,59.986,1504978203,"201051344000579","219011344069620",27.45,43.20,0,336.04,423.81,230.7,220.7,1.065,849730.7,849730.7,21839,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978214,2453653.00
09/09/2017 13:30,2,8.381,ACTIVE,217.58,367.30,59.991,1504978203,"201051344000890","219011344069620",26.70,42.80,0,331.53,418.09,226.5,216.7,1.030,833180.9,833180.9,21839,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978215,2453654.00
09/09/2017 13:30,2,8.256,ACTIVE,218.48,369.70,59.986,1504978203,"201051344000438","219011344069620",27.31,41.80,0,334.84,418.70,228.5,218.7,1.065,835343.2,835343.2,21823,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978216,2453655.00
09/09/2017 13:30,2,8.006,ACTIVE,217.80,358.58,59.991,1504978203,"201051344000417","219011344069620",17.93,42.00,0,338.14,393.45,145.3,138.3,0.681,737170.6,737170.6,21863,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978217,2453656.00
09/09/2017 13:30,2,7.504,ACTIVE,214.41,376.62,59.986,1504978203,"274151322000083","219011344069620",27.02,51.50,0,330.03,391.64,205.4,196.3,0.840,1073651.1,1073651.1,21719,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978218,2453657.00
09/09/2017 13:30,2,8.010,ACTIVE,215.54,356.48,59.991,1504978203,"274151322000076","219011344069620",27.39,58.00,0,329.13,400.06,222.1,212.5,0.871,1146778.8,1146778.8,21708,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978219,2453658.00
09/09/2017 13:30,2,8.383,ACTIVE,219.39,369.10,59.986,1504978203,"201051344000868","219011344069620",26.74,41.50,0,333.93,421.40,226.9,217.1,1.016,829515.9,829515.9,21852,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978219,2453659.00
09/09/2017 13:30,2,7.996,ACTIVE,214.41,356.78,59.996,1504978203,"274151322000095","219011344069620",27.33,55.80,0,329.13,395.25,221.2,211.6,0.840,1135710.4,1135710.4,21744,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978220,2453660.00
09/09/2017 13:30,2,8.070,ACTIVE,220.97,363.39,59.996,1504978203,"201051344000988","219011344069620",17.97,38.60,0,341.45,398.86,147.4,140.3,0.685,709439.9,709439.9,21812,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978221,2453661.00
09/09/2017 13:30,2,8.406,ACTIVE,218.71,368.20,59.991,1504978203,"201051344001025","219011344069620",26.74,44.00,0,334.54,417.49,227.7,217.8,1.008,836640.3,836640.3,21822,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978222,2453662.00
09/09/2017 13:30,2,8.371,ACTIVE,220.97,368.80,59.991,1504978203,"201051344000458","219011344069620",27.21,41.80,0,337.84,423.50,230.6,220.6,1.078,840536.3,840536.3,21818,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978223,2453663.00
09/09/2017 13:30,2,8.400,ACTIVE,221.42,374.81,60.002,1504978203,"201051344000853","219011344069620",27.14,40.20,0,341.15,423.81,230.8,220.8,1.092,842050.5,842050.5,21848,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978224,2453664.00
09/09/2017 13:30,2,8.432,ACTIVE,217.13,367.00,59.996,1504978203,"201051344000685","219011344069620",27.06,41.30,0,335.44,418.39,230.9,220.9,1.100,835122.6,835122.6,21870,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978225,2453665.00
09/09/2017 13:30,2,8.324,ACTIVE,218.71,368.50,59.991,1504978203,"201051344000917","219011344069620",26.88,44.80,0,333.93,416.29,226.5,216.7,1.061,831765.5,831765.5,21864,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978226,2453666.00
09/09/2017 13:30,2,8.340,ACTIVE,217.35,368.80,59.996,1504978203,"201051344001145","219011344069620",27.39,40.80,0,333.33,419.30,231.3,221.3,1.056,839855.5,839855.5,21848,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978227,2453667.00
09/09/2017 13:30,2,8.379,ACTIVE,219.16,368.80,59.959,1504978203,"201051344000651","219011344069620",26.72,43.00,0,333.93,420.20,226.6,216.7,1.030,828915.2,828915.2,21838,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978228,2453668.00
09/09/2017 13:30,2,7.486,ACTIVE,214.64,352.57,59.991,1504978203,"274151322000088","219011344069620",26.36,52.00,0,329.13,391.04,199.9,191.0,0.760,1030612.1,1030612.1,21714,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978229,2453669.00
09/09/2017 13:30,2,5.008,ACTIVE,215.54,412.98,60.002,1504978203,"274151322000068","219011344069620",38.11,51.50,0,379.32,452.06,193.9,185.3,0.751,899749.2,899749.2,22167,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978230,2453670.00
09/09/2017 13:30,2,8.342,ACTIVE,218.48,366.10,59.991,1504978203,"201051344001135","219011344069620",26.82,44.80,0,335.14,416.89,226.6,216.8,1.039,824478.4,824478.4,21796,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978231,2453671.00
09/09/2017 13:30,2,8.326,ACTIVE,218.48,367.60,60.023,1504978203,"201051344000594","219011344069620",27.47,50.40,0,333.63,418.09,231.7,221.7,1.052,844139.6,844139.6,21834,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978231,2453672.00
09/09/2017 13:30,2,8.352,ACTIVE,218.71,366.10,60.007,1504978203,"201051344001203","219011344069620",27.00,42.80,0,334.84,419.00,228.2,218.3,1.056,834682.0,834682.0,21864,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978232,2453673.00
