ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 13:30,2,7.506,ACTIVE,214.87,366.70,59.986,1504978203,"274151322000054","219011344069620",24.93,54.50,0,330.03,389.24,189.4,180.9,0.716,1045973.7,1045973.7,21682,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978233,2453674.00
09/09/2017 13:30,2,8.428,ACTIVE,219.61,367.00,59.991,1504978203,"201051344000867","219011344069620",26.80,44.50,0,334.84,419.60,228.7,218.8,1.034,828231.0,828231.0,21865,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978234,2453675.00
09/09/2017 13:30,2,8.180,ACTIVE,218.93,369.70,59.991,1504978203,"201051344001093","219011344069620",27.10,41.50,0,334.54,419.00,224.5,214.8,1.016,831755.8,831755.8,21870,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978235,2453676.00
09/09/2017 13:30,2,8.328,ACTIVE,220.29,369.40,59.996,1504978203,"201051344000900","219011344069620",27.59,41.00,0,334.54,423.81,232.6,222.6,1.043,850365.3,850365.3,21867,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978236,2453677.00
09/09/2017 13:30,2,8.334,ACTIVE,220.29,369.40,59.996,1504978203,"201051344000648","219011344069620",27.10,39.00,0,335.74,422.90,228.6,218.7,1.047,836319.9,836319.9,21832,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978237,2453678.00
09/09/2017 13:30,2,8.361,ACTIVE,220.74,368.50,59.991,1504978203,"201051344000569","219011344069620",27.10,41.50,0,335.74,423.20,229.5,219.6,1.061,851842.6,851842.6,21801,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978238,2453679.00
09/09/2017 13:30,2,8.352,ACTIVE,220.97,371.21,59.991,1504978203,"201051344000983","219011344069620",27.27,42.30,0,336.04,423.81,230.7,220.7,1.074,842870.8,842870.8,21836,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978239,2453680.00
09/09/2017 13:30,2,8.297,ACTIVE,220.97,367.60,60.002,1504978203,"201051344001158","219011344069620",26.92,42.30,0,338.44,422.30,226.3,216.5,1.043,826348.1,826348.1,21840,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978240,2453681.00
09/09/2017 13:30,2,8.279,ACTIVE,220.74,369.40,59.991,1504978203,"201051344000576","219011344069620",27.23,40.60,0,337.24,423.50,228.3,218.5,1.047,840928.2,840928.2,21854,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978241,2453682.00
09/09/2017 13:30,2,7.498,ACTIVE,214.87,375.41,60.023,1504978203,"274151322000087","219011344069620",26.44,64.00,0,330.03,391.64,200.6,191.7,0.760,1021928.7,1021928.7,21961,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504978242,2453683.00
09/09/2017 13:45,2,8.268,ACTIVE,220.29,370.30,59.975,1504979103,"201051344000645","219011344069620",27.12,42.00,0,341.45,422.00,226.9,217.1,1.030,839899.9,839899.9,21826,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979104,2453684.00
09/09/2017 13:45,2,7.408,ACTIVE,214.87,370.60,59.970,1504979103,"274151322000085","219011344069620",24.65,49.80,0,322.21,410.28,184.9,176.5,0.707,1040294.2,1040294.2,21705,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979105,2453685.00
09/09/2017 13:45,2,8.279,ACTIVE,219.39,368.50,59.975,1504979103,"201051344000633","219011344069620",27.02,42.80,0,334.54,421.10,226.2,216.4,1.069,827175.6,827175.6,21882,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979106,2453686.00
09/09/2017 13:45,2,8.221,ACTIVE,220.74,370.00,59.975,1504979103,"201051344000469","219011344069620",27.19,40.00,0,338.14,422.60,226.3,216.5,1.056,831288.1,831288.1,21840,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979107,2453687.00
09/09/2017 13:45,2,8.203,ACTIVE,217.58,367.90,59.986,1504979103,"201051344000646","219011344069620",27.02,43.60,0,334.84,418.39,224.4,214.6,1.043,825303.3,825303.3,21832,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979108,2453688.00
09/09/2017 13:45,2,7.367,ACTIVE,214.87,375.11,59.938,1504979103,"274151322000052","219011344069620",27.37,58.50,0,326.42,416.29,204.0,195.0,0.795,1084683.8,1084683.8,21704,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979109,2453689.00
09/09/2017 13:45,2,8.336,ACTIVE,219.16,365.19,59.965,1504979103,"201051344000585","219011344069620",26.88,43.40,0,334.54,415.09,226.8,216.9,1.052,839928.3,839928.3,21828,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979110,2453690.00
09/09/2017 13:45,2,8.191,ACTIVE,217.13,363.99,59.944,1504979103,"201051344001230","219011344069620",27.10,41.80,0,336.34,417.19,224.7,215.0,1.039,829697.1,829697.1,21878,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979111,2453691.00
09/09/2017 13:45,2,8.266,ACTIVE,218.93,367.00,59.986,1504979103,"201051344000582","219011344069620",26.68,44.80,0,333.63,416.89,223.1,213.4,1.025,818522.0,818522.0,21817,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979112,2453692.00
09/09/2017 13:45,2,8.201,ACTIVE,217.58,365.80,59.965,1504979103,"201051344000955","219011344069620",27.02,43.60,0,336.04,417.19,224.5,214.8,1.061,839083.7,839083.7,21839,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979113,2453693.00
09/09/2017 13:45,2,5.070,ACTIVE,214.41,428.01,59.981,1504979103,"274151322000094","219011344069620",37.45,52.30,0,379.62,456.87,192.2,183.6,0.742,898722.2,898722.2,22158,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979114,2453694.00
09/09/2017 13:45,2,8.293,ACTIVE,220.97,369.40,59.996,1504979103,"201051344000579","219011344069620",27.25,43.40,0,342.05,422.60,228.8,218.9,1.056,849785.8,849785.8,21840,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979115,2453695.00
09/09/2017 13:45,2,8.256,ACTIVE,217.58,365.80,59.975,1504979103,"201051344000890","219011344069620",26.84,41.50,0,335.74,418.70,224.3,214.6,1.012,833235.1,833235.1,21840,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979116,2453696.00
09/09/2017 13:45,2,8.229,ACTIVE,218.48,367.90,59.986,1504979103,"201051344000438","219011344069620",27.04,41.80,0,334.54,418.09,225.3,215.5,1.056,835397.6,835397.6,21824,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979117,2453697.00
09/09/2017 13:45,2,7.930,ACTIVE,217.80,358.28,59.981,1504979103,"201051344000417","219011344069620",17.91,40.80,0,337.84,393.15,144.2,137.2,0.681,737205.2,737205.2,21864,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979118,2453698.00
09/09/2017 13:45,2,7.457,ACTIVE,214.19,356.18,59.975,1504979103,"274151322000083","219011344069620",26.98,51.30,0,329.73,392.85,203.7,194.7,0.818,1073700.0,1073700.0,21720,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979119,2453699.00
09/09/2017 13:45,2,7.873,ACTIVE,215.32,370.90,59.970,1504979103,"274151322000076","219011344069620",27.67,57.70,0,330.63,396.15,220.5,210.9,0.862,1146831.7,1146831.7,21709,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979120,2453700.00
09/09/2017 13:45,2,8.320,ACTIVE,219.16,364.59,59.970,1504979103,"201051344000868","219011344069620",26.76,42.80,0,334.54,416.59,225.4,215.7,1.021,829570.0,829570.0,21853,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979121,2453701.00
09/09/2017 13:45,2,7.932,ACTIVE,213.96,349.86,59.981,1504979103,"274151322000095","219011344069620",27.35,54.80,0,328.82,396.15,219.5,209.9,0.813,1135763.2,1135763.2,21745,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979121,2453702.00
09/09/2017 13:45,2,8.053,ACTIVE,220.97,363.69,59.981,1504979103,"201051344000988","219011344069620",17.91,39.00,0,342.95,397.66,145.9,138.9,0.672,709474.8,709474.8,21813,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979122,2453703.00
09/09/2017 13:45,2,8.391,ACTIVE,218.71,365.19,59.975,1504979103,"201051344001025","219011344069620",26.70,44.80,0,334.54,416.89,227.0,217.1,1.016,836694.6,836694.6,21823,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979123,2453704.00
09/09/2017 13:45,2,8.279,ACTIVE,220.97,371.21,59.970,1504979103,"201051344000458","219011344069620",27.23,42.30,0,342.05,423.50,228.4,218.5,1.065,840591.4,840591.4,21819,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979124,2453705.00
09/09/2017 13:45,2,8.379,ACTIVE,221.42,369.10,59.986,1504979103,"201051344000853","219011344069620",26.96,41.30,0,341.15,422.90,228.7,218.8,1.074,842105.3,842105.3,21849,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979125,2453706.00
09/09/2017 13:45,2,8.191,ACTIVE,217.35,366.70,59.991,1504979103,"201051344000685","219011344069620",27.47,40.40,0,318.61,426.51,227.9,218.0,1.069,835177.7,835177.7,21871,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979126,2453707.00
09/09/2017 13:45,2,8.270,ACTIVE,218.71,366.40,59.981,1504979103,"201051344000917","219011344069620",26.86,45.30,0,333.63,416.29,224.9,215.1,1.056,831819.5,831819.5,21865,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979127,2453708.00
09/09/2017 13:45,2,8.264,ACTIVE,217.58,366.70,59.981,1504979103,"201051344001145","219011344069620",27.23,41.50,0,324.62,426.81,227.9,218.1,1.052,839910.6,839910.6,21849,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979128,2453709.00
09/09/2017 13:45,2,8.293,ACTIVE,219.39,367.90,59.975,1504979103,"201051344000651","219011344069620",26.84,44.80,0,334.54,416.59,225.2,215.5,1.021,828969.2,828969.2,21839,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979129,2453710.00
09/09/2017 13:45,2,7.328,ACTIVE,214.64,373.31,59.965,1504979103,"274151322000088","219011344069620",26.80,52.30,0,328.82,391.34,198.9,190.1,0.760,1030659.6,1030659.6,21715,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979130,2453711.00
09/09/2017 13:45,2,5.049,ACTIVE,215.32,413.89,59.975,1504979103,"274151322000068","219011344069620",37.95,52.00,0,383.23,458.67,193.7,185.0,0.747,899795.3,899795.3,22168,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979131,2453712.00
09/09/2017 13:45,2,8.186,ACTIVE,218.71,366.70,59.970,1504979103,"201051344001135","219011344069620",27.08,46.20,0,334.84,416.29,224.5,214.8,1.052,824532.4,824532.4,21797,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979132,2453713.00
09/09/2017 13:45,2,8.332,ACTIVE,218.48,364.59,60.002,1504979103,"201051344000594","219011344069620",27.15,51.00,0,333.63,417.79,228.9,219.1,1.030,844194.8,844194.8,21835,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979132,2453714.00
09/09/2017 13:45,2,8.316,ACTIVE,219.16,365.80,59.975,1504979103,"201051344001203","219011344069620",27.00,43.80,0,335.44,416.89,227.3,217.4,1.052,834736.3,834736.3,21865,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979133,2453715.00
09/09/2017 13:45,2,7.418,ACTIVE,214.64,372.41,59.970,1504979103,"274151322000054","219011344069620",25.11,55.30,0,329.73,388.94,188.4,179.9,0.720,1046018.9,1046018.9,21683,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979134,2453716.00
09/09/2017 13:45,2,8.314,ACTIVE,219.39,365.80,59.970,1504979103,"201051344000867","219011344069620",26.90,44.50,0,333.63,416.29,226.4,216.6,1.025,828285.4,828285.4,21866,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979135,2453717.00
09/09/2017 13:45,2,8.129,ACTIVE,219.16,368.80,59.965,1504979103,"201051344001093","219011344069620",27.15,41.80,0,334.24,415.39,223.5,213.8,1.008,831809.2,831809.2,21871,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979136,2453718.00
09/09/2017 13:45,2,8.264,ACTIVE,220.29,368.80,59.970,1504979103,"201051344000900","219011344069620",27.51,41.30,0,335.74,422.60,230.3,220.3,1.039,850420.7,850420.7,21868,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979137,2453719.00
09/09/2017 13:45,2,8.209,ACTIVE,220.06,369.10,59.970,1504979103,"201051344000648","219011344069620",27.23,39.80,0,336.04,422.30,226.6,216.8,1.039,836374.4,836374.4,21833,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979138,2453720.00
09/09/2017 13:45,2,8.363,ACTIVE,220.52,368.80,59.970,1504979103,"201051344000569","219011344069620",26.82,42.00,0,335.74,421.70,227.1,217.3,1.034,851897.1,851897.1,21802,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979139,2453721.00
09/09/2017 13:45,2,8.355,ACTIVE,220.74,369.10,60.007,1504979103,"201051344000983","219011344069620",27.04,42.80,0,336.64,422.00,228.6,218.7,1.065,842925.6,842925.6,21837,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979140,2453722.00
09/09/2017 13:45,2,8.244,ACTIVE,220.74,369.10,59.965,1504979103,"201051344001158","219011344069620",26.86,42.30,0,341.45,421.10,224.2,214.5,1.021,826401.9,826401.9,21841,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979141,2453723.00
09/09/2017 13:45,2,8.232,ACTIVE,220.52,368.20,59.970,1504979103,"201051344000576","219011344069620",27.12,41.00,0,341.45,422.30,226.1,216.3,1.039,840982.6,840982.6,21855,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979142,2453724.00
09/09/2017 13:45,2,7.398,ACTIVE,214.64,375.71,59.949,1504979103,"274151322000087","219011344069620",26.62,63.70,0,326.12,407.87,199.3,190.4,0.751,1021976.5,1021976.5,21962,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504979143,2453725.00
09/09/2017 14:00,2,8.332,ACTIVE,220.74,370.30,59.991,1504980003,"201051344000645","219011344069620",27.08,40.60,0,341.45,421.40,228.3,218.4,1.021,839954.3,839954.3,21827,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980004,2453726.00
09/09/2017 14:00,2,7.344,ACTIVE,215.32,357.68,59.981,1504980003,"274151322000085","219011344069620",24.99,48.30,0,331.53,391.04,185.7,177.3,0.707,1040338.3,1040338.3,21706,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980005,2453727.00
09/09/2017 14:00,2,8.225,ACTIVE,219.61,368.50,59.991,1504980003,"201051344000633","219011344069620",27.21,42.00,0,334.54,420.50,226.6,216.8,1.069,827229.7,827229.7,21883,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980006,2453728.00
09/09/2017 14:00,2,8.248,ACTIVE,221.19,371.81,60.002,1504980003,"201051344000469","219011344069620",27.25,39.80,0,340.85,422.00,227.7,217.9,1.056,831342.3,831342.3,21841,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980007,2453729.00
09/09/2017 14:00,2,8.172,ACTIVE,217.80,366.40,59.986,1504980003,"201051344000646","219011344069620",27.04,44.00,0,335.14,417.19,223.8,214.1,1.030,825356.7,825356.7,21833,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980008,2453730.00
09/09/2017 14:00,2,7.416,ACTIVE,215.09,362.79,59.986,1504980003,"274151322000052","219011344069620",27.31,57.00,0,330.03,391.94,205.1,196.0,0.809,1084732.6,1084732.6,21705,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980009,2453731.00
09/09/2017 14:00,2,8.340,ACTIVE,219.16,367.90,59.986,1504980003,"201051344000585","219011344069620",26.86,43.20,0,333.93,414.79,226.7,216.9,1.083,839982.3,839982.3,21829,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980010,2453732.00
09/09/2017 14:00,2,8.062,ACTIVE,217.35,365.49,59.991,1504980003,"201051344001230","219011344069620",27.39,41.80,0,336.04,416.59,223.4,213.7,1.034,829750.5,829750.5,21879,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980011,2453733.00
09/09/2017 14:00,2,8.137,ACTIVE,218.93,367.30,59.991,1504980003,"201051344000582","219011344069620",26.94,46.00,0,333.33,416.29,221.9,212.2,1.039,818575.0,818575.0,21818,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980011,2453734.00
09/09/2017 14:00,2,8.143,ACTIVE,217.80,365.80,59.975,1504980003,"201051344000955","219011344069620",27.14,43.80,0,336.04,416.29,223.7,214.0,1.065,839137.1,839137.1,21840,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980012,2453735.00
09/09/2017 14:00,2,5.045,ACTIVE,214.87,407.87,59.986,1504980003,"274151322000094","219011344069620",37.57,51.50,0,383.83,449.35,192.1,183.5,0.751,898768.0,898768.0,22159,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980013,2453736.00
09/09/2017 14:00,2,8.197,ACTIVE,221.19,371.81,59.991,1504980003,"201051344000579","219011344069620",27.53,42.80,0,341.45,422.30,228.6,218.7,1.025,849840.3,849840.3,21841,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980014,2453737.00
09/09/2017 14:00,2,8.227,ACTIVE,217.58,364.89,59.954,1504980003,"201051344000890","219011344069620",26.82,41.30,0,336.04,416.59,223.3,213.6,1.012,833288.4,833288.4,21841,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980015,2453738.00
09/09/2017 14:00,2,8.129,ACTIVE,218.48,368.50,60.018,1504980003,"201051344000438","219011344069620",27.25,41.80,0,334.54,416.59,224.5,214.7,1.052,835451.2,835451.2,21825,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980016,2453739.00
09/09/2017 14:00,2,7.906,ACTIVE,218.03,357.68,60.002,1504980003,"201051344000417","219011344069620",17.93,40.60,0,337.84,392.25,143.6,136.7,0.685,737239.3,737239.3,21865,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980017,2453740.00
09/09/2017 14:00,2,7.457,ACTIVE,214.41,368.50,59.996,1504980003,"274151322000083","219011344069620",27.02,50.80,0,330.33,391.64,203.9,194.9,0.813,1073748.6,1073748.6,21721,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980018,2453741.00
09/09/2017 14:00,2,7.742,ACTIVE,216.00,373.61,59.991,1504980003,"274151322000076","219011344069620",28.23,58.50,0,331.83,397.66,221.0,211.4,0.862,1146884.5,1146884.5,21710,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980019,2453742.00
09/09/2017 14:00,2,8.291,ACTIVE,219.39,367.90,60.007,1504980003,"201051344000868","219011344069620",26.90,40.80,0,334.84,419.30,225.8,216.1,1.008,829623.7,829623.7,21854,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980020,2453743.00
09/09/2017 14:00,2,7.887,ACTIVE,214.64,355.88,60.002,1504980003,"274151322000095","219011344069620",27.53,54.50,0,329.13,395.55,219.8,210.2,0.840,1135815.6,1135815.6,21746,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980020,2453744.00
09/09/2017 14:00,2,8.143,ACTIVE,221.19,364.89,59.991,1504980003,"201051344000988","219011344069620",17.91,38.40,0,342.95,398.56,147.8,140.7,0.681,709509.7,709509.7,21814,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980021,2453745.00
09/09/2017 14:00,2,8.285,ACTIVE,218.93,364.89,59.996,1504980003,"201051344001025","219011344069620",27.00,45.00,0,335.14,416.59,226.3,216.5,1.008,836748.6,836748.6,21824,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980022,2453746.00
09/09/2017 14:00,2,8.277,ACTIVE,220.97,371.81,60.002,1504980003,"201051344000458","219011344069620",27.33,41.50,0,341.45,422.60,229.1,219.2,1.074,840646.0,840646.0,21820,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980023,2453747.00
09/09/2017 14:00,2,8.133,ACTIVE,221.42,372.11,60.002,1504980003,"201051344000853","219011344069620",27.91,39.80,0,341.15,422.90,229.6,219.7,1.096,842160.1,842160.1,21850,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980024,2453748.00
09/09/2017 14:00,2,8.199,ACTIVE,217.58,366.70,59.996,1504980003,"201051344000685","219011344069620",27.35,40.80,0,335.74,417.19,227.2,217.3,1.092,835232.0,835232.0,21872,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980025,2453749.00
09/09/2017 14:00,2,8.129,ACTIVE,218.93,366.10,60.018,1504980003,"201051344000917","219011344069620",27.19,45.80,0,334.24,415.09,223.9,214.2,1.056,831873.0,831873.0,21866,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980026,2453750.00
09/09/2017 14:00,2,8.232,ACTIVE,217.58,367.00,59.991,1504980003,"201051344001145","219011344069620",27.25,41.00,0,334.84,417.79,227.2,217.4,1.047,839964.9,839964.9,21850,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980027,2453751.00
09/09/2017 14:00,2,8.229,ACTIVE,219.39,368.50,60.023,1504980003,"201051344000651","219011344069620",26.94,45.80,0,334.84,415.99,224.5,214.8,1.016,829022.8,829022.8,21840,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980028,2453752.00
09/09/2017 14:00,2,7.336,ACTIVE,214.87,357.08,59.996,1504980003,"274151322000088","219011344069620",26.94,52.80,0,330.33,391.04,200.0,191.1,0.765,1030707.2,1030707.2,21716,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980029,2453753.00
09/09/2017 14:00,2,5.016,ACTIVE,215.77,422.90,59.996,1504980003,"274151322000068","219011344069620",38.19,51.00,0,384.43,454.76,194.6,185.9,0.742,899841.2,899841.2,22169,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980030,2453754.00
09/09/2017 14:00,2,8.164,ACTIVE,218.71,367.00,60.002,1504980003,"201051344001135","219011344069620",27.08,46.60,0,334.54,415.69,223.8,214.1,1.021,824585.8,824585.8,21798,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980031,2453755.00
09/09/2017 14:00,2,8.252,ACTIVE,218.71,369.10,59.991,1504980003,"201051344000594","219011344069620",27.39,50.00,0,333.33,418.09,228.9,219.0,1.030,844249.4,844249.4,21836,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980032,2453756.00
09/09/2017 14:00,2,8.260,ACTIVE,219.16,366.70,60.007,1504980003,"201051344001203","219011344069620",27.04,43.80,0,335.74,415.99,226.1,216.3,1.047,834790.3,834790.3,21866,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980033,2453757.00
09/09/2017 14:00,2,7.461,ACTIVE,214.87,350.17,59.991,1504980003,"274151322000054","219011344069620",25.05,55.50,0,330.33,395.55,189.1,180.6,0.716,1046063.9,1046063.9,21684,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980034,2453758.00
09/09/2017 14:00,2,8.238,ACTIVE,219.61,368.20,59.996,1504980003,"201051344000867","219011344069620",27.17,43.40,0,334.54,419.30,226.6,216.8,1.030,828339.5,828339.5,21867,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980035,2453759.00
09/09/2017 14:00,2,8.045,ACTIVE,218.93,365.80,60.012,1504980003,"201051344001093","219011344069620",27.25,43.00,0,334.54,415.09,221.9,212.3,1.016,831862.3,831862.3,21872,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980036,2453760.00
09/09/2017 14:00,2,8.316,ACTIVE,220.74,372.11,59.996,1504980003,"201051344000900","219011344069620",27.41,40.60,0,336.34,422.60,230.7,220.7,1.030,850475.8,850475.8,21869,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980036,2453761.00
09/09/2017 14:00,2,8.115,ACTIVE,220.29,368.20,59.986,1504980003,"201051344000648","219011344069620",27.59,39.30,0,338.74,422.30,226.6,216.8,1.039,836428.5,836428.5,21834,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980037,2453762.00
09/09/2017 14:00,2,8.213,ACTIVE,220.74,369.40,59.991,1504980003,"201051344000569","219011344069620",27.43,40.60,0,335.74,422.60,228.1,218.2,1.052,851951.5,851951.5,21803,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980038,2453763.00
09/09/2017 14:00,2,8.152,ACTIVE,221.19,373.01,59.954,1504980003,"201051344000983","219011344069620",27.79,41.30,0,336.04,423.20,229.3,219.4,1.074,842980.3,842980.3,21838,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980039,2453764.00
09/09/2017 14:00,2,8.209,ACTIVE,221.19,370.00,59.991,1504980003,"201051344001158","219011344069620",27.06,41.30,0,341.75,421.40,224.8,215.0,1.025,826455.5,826455.5,21842,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980040,2453765.00
09/09/2017 14:00,2,8.115,ACTIVE,220.97,371.21,59.996,1504980003,"201051344000576","219011344069620",27.57,40.60,0,341.45,422.60,226.5,216.7,1.047,841036.6,841036.6,21856,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980041,2453766.00
09/09/2017 14:00,2,7.379,ACTIVE,215.09,352.87,59.986,1504980003,"274151322000087","219011344069620",26.74,63.00,0,328.82,395.85,199.7,190.9,0.751,1022024.2,1022024.2,21963,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980042,2453767.00
09/09/2017 14:15,2,8.117,ACTIVE,220.52,367.60,59.959,1504980903,"201051344000645","219011344069620",27.10,40.80,0,342.05,421.40,222.5,212.8,1.008,840008.0,840008.0,21828,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980904,2453768.00
09/09/2017 14:15,2,7.270,ACTIVE,215.09,372.11,59.970,1504980903,"274151322000085","219011344069620",24.77,48.80,0,330.93,387.44,182.3,174.0,0.698,1040382.1,1040382.1,21707,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980905,2453769.00
09/09/2017 14:15,2,8.145,ACTIVE,219.39,366.70,59.949,1504980903,"201051344000633","219011344069620",27.02,42.30,0,335.44,420.20,222.7,213.0,1.047,827283.3,827283.3,21884,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980906,2453770.00
09/09/2017 14:15,2,8.084,ACTIVE,220.74,369.10,59.944,1504980903,"201051344000469","219011344069620",27.14,39.80,0,341.15,422.30,222.1,212.4,1.030,831396.0,831396.0,21842,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980907,2453771.00
09/09/2017 14:15,2,8.072,ACTIVE,217.58,364.89,59.986,1504980903,"201051344000646","219011344069620",26.98,43.80,0,334.54,416.89,220.5,210.9,1.008,825409.8,825409.8,21834,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980908,2453772.00
09/09/2017 14:15,2,7.383,ACTIVE,215.09,364.89,59.970,1504980903,"274151322000052","219011344069620",26.88,58.30,0,330.03,395.55,200.8,191.9,0.791,1084781.0,1084781.0,21706,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980909,2453773.00
09/09/2017 14:15,2,8.221,ACTIVE,218.93,365.19,59.991,1504980903,"201051344000585","219011344069620",26.80,42.80,0,334.54,415.09,223.0,213.3,1.039,840036.0,840036.0,21830,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980909,2453774.00
09/09/2017 14:15,2,7.959,ACTIVE,217.13,363.69,59.996,1504980903,"201051344001230","219011344069620",27.33,41.00,0,335.74,416.29,220.2,210.6,1.025,829803.5,829803.5,21880,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980910,2453775.00
09/09/2017 14:15,2,8.088,ACTIVE,219.16,365.49,59.986,1504980903,"201051344000582","219011344069620",26.72,46.20,0,333.93,415.99,218.8,209.3,1.003,818627.7,818627.7,21819,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980911,2453776.00
09/09/2017 14:15,2,8.047,ACTIVE,217.58,363.69,59.996,1504980903,"201051344000955","219011344069620",26.96,43.00,0,335.44,416.29,219.6,210.0,1.034,839190.0,839190.0,21841,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980912,2453777.00
09/09/2017 14:15,2,4.957,ACTIVE,215.09,407.57,59.981,1504980903,"274151322000094","219011344069620",37.55,51.80,0,384.13,449.05,188.5,180.0,0.725,898813.4,898813.4,22160,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980913,2453778.00
09/09/2017 14:15,2,8.111,ACTIVE,220.97,369.70,59.922,1504980903,"201051344000579","219011344069620",27.43,43.00,0,340.85,422.30,225.3,215.5,1.039,849894.4,849894.4,21842,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980914,2453779.00
09/09/2017 14:15,2,7.955,ACTIVE,217.58,364.59,59.933,1504980903,"201051344000890","219011344069620",27.35,40.80,0,336.04,416.89,220.5,210.9,1.003,833341.4,833341.4,21842,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980915,2453780.00
09/09/2017 14:15,2,8.047,ACTIVE,218.26,365.80,59.917,1504980903,"201051344000438","219011344069620",27.14,40.80,0,334.24,416.29,221.2,211.6,1.061,835504.3,835504.3,21826,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980916,2453781.00
09/09/2017 14:15,2,7.715,ACTIVE,217.80,360.69,59.970,1504980903,"201051344000417","219011344069620",18.11,40.40,0,338.14,392.55,141.6,134.8,0.658,737273.1,737273.1,21866,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980917,2453782.00
09/09/2017 14:15,2,7.373,ACTIVE,214.19,358.58,59.944,1504980903,"274151322000083","219011344069620",26.86,50.40,0,330.03,391.64,200.5,191.6,0.804,1073796.8,1073796.8,21722,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980918,2453783.00
09/09/2017 14:15,2,7.705,ACTIVE,216.00,379.92,59.933,1504980903,"274151322000076","219011344069620",27.83,57.70,0,331.23,398.86,217.1,207.6,0.849,1146936.8,1146936.8,21711,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980919,2453784.00
09/09/2017 14:15,2,8.070,ACTIVE,219.16,367.30,59.912,1504980903,"201051344000868","219011344069620",27.12,41.30,0,334.24,419.30,221.5,211.9,1.003,829677.1,829677.1,21855,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980920,2453785.00
09/09/2017 14:15,2,7.762,ACTIVE,214.41,371.51,59.975,1504980903,"274151322000095","219011344069620",27.49,53.80,0,328.82,395.55,216.0,206.5,0.822,1135867.6,1135867.6,21747,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980921,2453786.00
09/09/2017 14:15,2,7.953,ACTIVE,220.74,362.49,59.954,1504980903,"201051344000988","219011344069620",17.89,38.40,0,342.05,398.26,144.3,137.3,0.667,709544.2,709544.2,21815,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980922,2453787.00
09/09/2017 14:15,2,8.113,ACTIVE,218.93,366.40,59.954,1504980903,"201051344001025","219011344069620",27.10,44.30,0,334.84,416.29,222.5,212.9,0.999,836802.2,836802.2,21825,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980923,2453788.00
09/09/2017 14:15,2,8.107,ACTIVE,220.74,370.00,59.928,1504980903,"201051344000458","219011344069620",27.49,41.80,0,342.05,422.60,225.7,215.9,1.056,840700.1,840700.1,21821,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980924,2453789.00
09/09/2017 14:15,2,8.119,ACTIVE,221.19,370.90,59.938,1504980903,"201051344000853","219011344069620",27.33,40.20,0,340.85,422.30,224.6,214.9,1.056,842214.3,842214.3,21851,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980924,2453790.00
09/09/2017 14:15,2,8.076,ACTIVE,217.58,364.89,59.991,1504980903,"201051344000685","219011344069620",27.39,40.40,0,335.74,417.19,223.7,214.0,1.078,835285.8,835285.8,21873,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980925,2453791.00
09/09/2017 14:15,2,8.061,ACTIVE,218.71,364.59,59.991,1504980903,"201051344000917","219011344069620",27.02,46.60,0,334.24,415.09,220.4,210.8,1.043,831926.0,831926.0,21867,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980926,2453792.00
09/09/2017 14:15,2,8.098,ACTIVE,217.35,365.19,59.991,1504980903,"201051344001145","219011344069620",27.35,41.30,0,334.84,417.19,224.2,214.5,1.034,840018.7,840018.7,21851,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980927,2453793.00
09/09/2017 14:15,2,8.102,ACTIVE,219.16,366.10,59.970,1504980903,"201051344000651","219011344069620",26.96,45.50,0,335.14,418.39,221.0,211.4,1.003,829076.0,829076.0,21841,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980928,2453794.00
09/09/2017 14:15,2,7.242,ACTIVE,215.09,368.50,59.944,1504980903,"274151322000088","219011344069620",26.74,52.80,0,330.63,390.74,196.2,187.4,0.747,1030754.4,1030754.4,21717,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980929,2453795.00
09/09/2017 14:15,2,4.873,ACTIVE,215.77,431.02,59.965,1504980903,"274151322000068","219011344069620",38.29,50.20,0,388.34,456.27,189.1,180.5,0.734,899886.9,899886.9,22170,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980930,2453796.00
09/09/2017 14:15,2,8.111,ACTIVE,218.71,365.19,59.944,1504980903,"201051344001135","219011344069620",26.84,46.20,0,334.84,415.39,220.5,210.9,1.016,824638.9,824638.9,21799,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980931,2453797.00
09/09/2017 14:15,2,8.135,ACTIVE,218.48,367.00,59.975,1504980903,"201051344000594","219011344069620",27.35,51.30,0,332.43,419.30,225.2,215.5,1.016,844303.5,844303.5,21837,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980932,2453798.00
09/09/2017 14:15,2,8.123,ACTIVE,218.93,367.30,59.986,1504980903,"201051344001203","219011344069620",27.02,43.40,0,335.14,416.29,222.3,212.7,1.039,834844.0,834844.0,21867,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980933,2453799.00
09/09/2017 14:15,2,7.275,ACTIVE,215.09,365.80,59.981,1504980903,"274151322000054","219011344069620",25.25,54.50,0,329.43,389.24,186.2,177.8,0.707,1046108.6,1046108.6,21685,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980934,2453800.00
09/09/2017 14:15,2,8.107,ACTIVE,219.61,367.60,59.928,1504980903,"201051344000867","219011344069620",27.12,43.60,0,335.14,418.39,222.5,212.8,1.012,828393.0,828393.0,21868,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980935,2453801.00
09/09/2017 14:15,2,7.992,ACTIVE,218.93,364.59,59.938,1504980903,"201051344001093","219011344069620",27.02,42.50,0,334.54,415.09,218.6,209.1,0.999,831915.0,831915.0,21873,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980936,2453802.00
09/09/2017 14:15,2,8.219,ACTIVE,220.29,370.60,59.944,1504980903,"201051344000900","219011344069620",27.23,40.40,0,336.64,422.30,226.8,217.0,1.016,850530.5,850530.5,21870,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980936,2453803.00
09/09/2017 14:15,2,8.090,ACTIVE,220.06,368.80,59.996,1504980903,"201051344000648","219011344069620",27.12,39.00,0,338.74,422.00,222.1,212.5,1.021,836481.9,836481.9,21835,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980937,2453804.00
09/09/2017 14:15,2,8.082,ACTIVE,220.52,368.20,59.933,1504980903,"201051344000569","219011344069620",27.23,41.00,0,336.94,422.90,222.8,213.1,1.021,852005.3,852005.3,21804,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980938,2453805.00
09/09/2017 14:15,2,8.096,ACTIVE,220.52,370.60,59.991,1504980903,"201051344000983","219011344069620",27.39,41.50,0,341.45,423.50,224.4,214.6,1.043,843034.5,843034.5,21839,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980939,2453806.00
09/09/2017 14:15,2,8.180,ACTIVE,220.74,369.10,59.986,1504980903,"201051344001158","219011344069620",26.58,42.00,0,341.45,421.10,220.2,210.6,1.012,826508.6,826508.6,21843,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980940,2453807.00
09/09/2017 14:15,2,8.002,ACTIVE,220.74,372.41,59.981,1504980903,"201051344000576","219011344069620",27.37,40.20,0,341.15,421.70,221.7,212.1,1.025,841090.1,841090.1,21857,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980941,2453808.00
09/09/2017 14:15,2,7.312,ACTIVE,214.87,365.49,60.007,1504980903,"274151322000087","219011344069620",26.56,61.70,0,330.33,391.64,196.6,187.8,0.742,1022071.5,1022071.5,21964,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504980942,2453809.00
09/09/2017 14:30,2,7.910,ACTIVE,220.74,369.10,59.928,1504981803,"201051344000645","219011344069620",26.84,42.50,0,342.35,419.90,214.8,205.4,0.963,840060.4,840060.4,21829,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981804,2453810.00
09/09/2017 14:30,2,7.203,ACTIVE,215.32,362.79,59.944,1504981803,"274151322000085","219011344069620",24.33,49.30,0,332.13,386.83,177.4,169.3,0.681,1040425.1,1040425.1,21708,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981805,2453811.00
09/09/2017 14:30,2,7.973,ACTIVE,219.84,367.30,59.981,1504981803,"201051344000633","219011344069620",26.68,43.80,0,336.04,419.60,215.4,206.0,1.016,827335.8,827335.8,21885,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981806,2453812.00
09/09/2017 14:30,2,7.988,ACTIVE,221.19,367.00,59.970,1504981803,"201051344000469","219011344069620",26.58,40.40,0,341.45,421.40,214.9,205.5,1.003,831448.3,831448.3,21843,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981807,2453813.00
09/09/2017 14:30,2,7.912,ACTIVE,218.48,368.20,59.949,1504981803,"201051344000646","219011344069620",26.64,44.00,0,334.54,416.29,213.5,204.2,0.999,825461.8,825461.8,21835,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981808,2453814.00
09/09/2017 14:30,2,7.207,ACTIVE,215.32,368.50,59.970,1504981803,"274151322000052","219011344069620",26.84,58.30,0,330.03,394.65,195.7,187.0,0.765,1084828.4,1084828.4,21707,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981809,2453815.00
