ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 14:30,2,8.020,ACTIVE,219.84,367.60,59.938,1504981803,"201051344000585","219011344069620",26.66,43.80,0,333.63,414.19,216.4,206.9,1.008,840088.6,840088.6,21831,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981810,2453816.00
09/09/2017 14:30,2,7.865,ACTIVE,218.03,366.40,59.928,1504981803,"201051344001230","219011344069620",26.92,41.30,0,336.04,415.09,214.4,205.0,0.999,829855.6,829855.6,21881,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981811,2453817.00
09/09/2017 14:30,2,7.844,ACTIVE,219.84,368.20,59.917,1504981803,"201051344000582","219011344069620",26.80,46.60,0,334.54,415.69,213.0,203.6,0.972,818679.4,818679.4,21820,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981812,2453818.00
09/09/2017 14:30,2,7.879,ACTIVE,218.48,365.49,59.981,1504981803,"201051344000955","219011344069620",26.74,43.40,0,336.04,415.39,213.4,204.0,0.999,839241.9,839241.9,21842,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981813,2453819.00
09/09/2017 14:30,2,4.867,ACTIVE,215.32,425.01,59.959,1504981803,"274151322000094","219011344069620",37.43,52.30,0,382.63,449.95,184.6,176.3,0.712,898857.9,898857.9,22161,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981814,2453820.00
09/09/2017 14:30,2,7.947,ACTIVE,221.19,365.80,59.959,1504981803,"201051344000579","219011344069620",27.06,44.50,0,342.05,421.40,217.5,208.0,0.990,849947.6,849947.6,21843,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981815,2453821.00
09/09/2017 14:30,2,7.900,ACTIVE,218.26,364.29,59.928,1504981803,"201051344000890","219011344069620",26.78,41.00,0,336.34,416.89,214.2,204.8,0.950,833393.6,833393.6,21843,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981816,2453822.00
09/09/2017 14:30,2,7.818,ACTIVE,219.16,367.30,59.970,1504981803,"201051344000438","219011344069620",27.14,42.50,0,335.14,416.59,214.8,205.4,1.025,835556.5,835556.5,21827,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981817,2453823.00
09/09/2017 14:30,2,7.553,ACTIVE,218.71,358.28,59.954,1504981803,"201051344000417","219011344069620",17.91,40.60,0,338.44,392.25,136.9,130.3,0.641,737306.4,737306.4,21867,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981817,2453824.00
09/09/2017 14:30,2,7.234,ACTIVE,215.09,375.71,59.970,1504981803,"274151322000083","219011344069620",26.80,51.00,0,330.03,391.04,196.4,187.7,0.782,1073844.3,1073844.3,21723,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981818,2453825.00
09/09/2017 14:30,2,7.646,ACTIVE,216.00,371.21,59.954,1504981803,"274151322000076","219011344069620",27.35,57.70,0,331.53,399.76,212.0,202.7,0.831,1146988.1,1146988.1,21712,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981819,2453826.00
09/09/2017 14:30,2,7.871,ACTIVE,219.39,365.19,59.981,1504981803,"201051344000868","219011344069620",26.92,41.80,0,335.14,417.79,214.5,205.1,0.968,829729.3,829729.3,21856,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981820,2453827.00
09/09/2017 14:30,2,7.615,ACTIVE,215.32,361.59,59.938,1504981803,"274151322000095","219011344069620",27.41,54.80,0,328.82,394.05,211.2,201.9,0.800,1135918.8,1135918.8,21748,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981821,2453828.00
09/09/2017 14:30,2,7.623,ACTIVE,221.19,363.69,59.975,1504981803,"201051344000988","219011344069620",17.87,39.80,0,342.65,397.05,137.9,131.2,0.641,709577.9,709577.9,21816,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981822,2453829.00
09/09/2017 14:30,2,8.004,ACTIVE,219.39,364.89,59.996,1504981803,"201051344001025","219011344069620",26.66,45.00,0,334.84,415.09,216.1,206.6,0.959,836854.7,836854.7,21826,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981823,2453830.00
09/09/2017 14:30,2,7.984,ACTIVE,220.97,368.20,59.981,1504981803,"201051344000458","219011344069620",26.90,43.00,0,339.95,422.30,217.5,208.0,1.021,840753.3,840753.3,21822,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981824,2453831.00
09/09/2017 14:30,2,8.012,ACTIVE,221.42,370.90,59.954,1504981803,"201051344000853","219011344069620",26.76,42.00,0,340.85,421.70,217.2,207.8,1.021,842267.1,842267.1,21852,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981825,2453832.00
09/09/2017 14:30,2,7.963,ACTIVE,218.03,365.49,59.954,1504981803,"201051344000685","219011344069620",27.06,40.60,0,335.44,416.59,218.2,208.6,1.052,835338.7,835338.7,21874,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981826,2453833.00
09/09/2017 14:30,2,7.867,ACTIVE,219.39,367.30,59.996,1504981803,"201051344000917","219011344069620",26.98,46.60,0,334.84,414.49,214.9,205.5,1.008,831978.2,831978.2,21868,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981827,2453834.00
09/09/2017 14:30,2,7.861,ACTIVE,218.26,363.39,59.986,1504981803,"201051344001145","219011344069620",27.45,42.30,0,335.74,416.89,218.4,208.9,0.999,840071.8,840071.8,21852,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981828,2453835.00
09/09/2017 14:30,2,7.953,ACTIVE,219.84,366.70,59.986,1504981803,"201051344000651","219011344069620",26.66,46.20,0,334.84,417.49,214.7,205.3,0.959,829128.1,829128.1,21842,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981829,2453836.00
09/09/2017 14:30,2,7.139,ACTIVE,215.09,374.21,59.981,1504981803,"274151322000088","219011344069620",26.34,52.50,0,330.93,393.75,190.5,181.9,0.720,1030800.5,1030800.5,21718,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981830,2453837.00
09/09/2017 14:30,2,4.936,ACTIVE,216.45,419.60,59.991,1504981803,"274151322000068","219011344069620",37.03,52.00,0,385.63,452.36,185.2,176.9,0.712,899931.7,899931.7,22171,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981830,2453838.00
09/09/2017 14:30,2,7.957,ACTIVE,219.16,368.20,59.975,1504981803,"201051344001135","219011344069620",26.56,46.60,0,335.14,415.09,214.1,204.7,0.977,824690.9,824690.9,21800,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981831,2453839.00
09/09/2017 14:30,2,7.859,ACTIVE,218.93,367.30,59.996,1504981803,"201051344000594","219011344069620",27.37,50.80,0,333.63,416.29,217.9,208.4,0.977,844356.7,844356.7,21838,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981832,2453840.00
09/09/2017 14:30,2,7.994,ACTIVE,219.16,367.30,59.981,1504981803,"201051344001203","219011344069620",26.74,43.60,0,335.74,416.59,216.4,207.0,0.999,834896.4,834896.4,21868,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981833,2453841.00
09/09/2017 14:30,2,7.217,ACTIVE,215.32,372.11,59.986,1504981803,"274151322000054","219011344069620",24.75,55.80,0,330.33,388.34,180.8,172.5,0.685,1046152.4,1046152.4,21686,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981834,2453842.00
09/09/2017 14:30,2,7.969,ACTIVE,219.84,367.30,60.002,1504981803,"201051344000867","219011344069620",26.74,44.80,0,335.44,416.89,215.8,206.3,0.977,828445.5,828445.5,21869,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981835,2453843.00
09/09/2017 14:30,2,7.820,ACTIVE,219.84,367.60,59.996,1504981803,"201051344001093","219011344069620",26.82,42.80,0,334.84,415.99,212.4,203.1,0.963,831966.4,831966.4,21874,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981836,2453844.00
09/09/2017 14:30,2,7.943,ACTIVE,220.52,368.50,60.023,1504981803,"201051344000900","219011344069620",27.29,42.30,0,336.94,421.70,219.4,209.9,0.981,850583.8,850583.8,21871,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981837,2453845.00
09/09/2017 14:30,2,7.787,ACTIVE,220.52,367.00,59.975,1504981803,"201051344000648","219011344069620",27.21,40.40,0,336.94,421.70,214.4,205.0,0.994,836534.3,836534.3,21836,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981838,2453846.00
09/09/2017 14:30,2,7.965,ACTIVE,220.97,369.70,59.965,1504981803,"201051344000569","219011344069620",26.68,42.80,0,337.54,421.40,215.2,205.8,1.016,852057.7,852057.7,21805,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981839,2453847.00
09/09/2017 14:30,2,7.922,ACTIVE,221.19,368.80,59.996,1504981803,"201051344000983","219011344069620",27.10,43.60,0,339.65,421.40,217.3,207.9,1.012,843087.4,843087.4,21840,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981840,2453848.00
09/09/2017 14:30,2,7.814,ACTIVE,221.19,367.30,59.991,1504981803,"201051344001158","219011344069620",26.92,43.80,0,341.75,419.90,213.0,203.7,0.972,826560.4,826560.4,21844,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981841,2453849.00
09/09/2017 14:30,2,7.908,ACTIVE,221.19,368.80,59.991,1504981803,"201051344000576","219011344069620",26.80,41.80,0,341.15,420.80,214.7,205.3,0.986,841142.3,841142.3,21858,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981842,2453850.00
09/09/2017 14:30,2,7.164,ACTIVE,215.32,353.47,59.986,1504981803,"274151322000087","219011344069620",26.44,64.30,0,330.93,393.45,191.8,183.2,0.725,1022117.9,1022117.9,21965,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504981843,2453851.00
09/09/2017 14:45,2,7.818,ACTIVE,220.97,367.60,59.959,1504982703,"201051344000645","219011344069620",27.02,43.80,0,342.05,418.39,214.0,204.6,0.968,840111.8,840111.8,21830,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982704,2453852.00
09/09/2017 14:45,2,7.047,ACTIVE,215.54,352.57,59.975,1504982703,"274151322000085","219011344069620",24.69,51.00,0,333.03,386.53,176.1,168.1,0.672,1040467.3,1040467.3,21709,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982705,2453853.00
09/09/2017 14:45,2,7.826,ACTIVE,220.06,367.30,59.933,1504982703,"201051344000633","219011344069620",27.17,43.60,0,336.34,418.09,215.4,206.0,1.016,827387.4,827387.4,21886,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982706,2453854.00
09/09/2017 14:45,2,7.818,ACTIVE,221.42,368.80,59.991,1504982703,"201051344000469","219011344069620",26.88,40.60,0,341.15,420.20,212.8,203.5,0.981,831499.4,831499.4,21844,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982707,2453855.00
09/09/2017 14:45,2,7.721,ACTIVE,218.26,367.00,60.007,1504982703,"201051344000646","219011344069620",27.37,42.80,0,333.93,413.89,214.0,204.6,1.003,825513.1,825513.1,21836,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982708,2453856.00
09/09/2017 14:45,2,7.150,ACTIVE,215.54,376.01,59.996,1504982703,"274151322000052","219011344069620",26.90,58.50,0,331.53,395.25,194.6,185.9,0.760,1084875.1,1084875.1,21708,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982709,2453857.00
09/09/2017 14:45,2,7.957,ACTIVE,219.84,367.90,59.986,1504982703,"201051344000585","219011344069620",26.84,43.80,0,335.44,416.89,216.2,206.7,0.994,840140.4,840140.4,21832,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982710,2453858.00
09/09/2017 14:45,2,7.770,ACTIVE,218.03,366.70,59.996,1504982703,"201051344001230","219011344069620",27.17,40.20,0,335.74,414.49,213.8,204.4,0.981,829906.9,829906.9,21882,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982710,2453859.00
09/09/2017 14:45,2,7.662,ACTIVE,219.61,367.90,59.954,1504982703,"201051344000582","219011344069620",27.35,46.60,0,334.84,417.49,212.2,202.9,0.968,818730.4,818730.4,21821,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982712,2453860.00
09/09/2017 14:45,2,7.707,ACTIVE,218.26,363.09,59.912,1504982703,"201051344000955","219011344069620",27.39,43.40,0,335.44,413.89,213.7,204.3,0.999,839293.1,839293.1,21843,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982712,2453861.00
09/09/2017 14:45,2,4.814,ACTIVE,215.54,419.30,59.970,1504982703,"274151322000094","219011344069620",37.59,52.50,0,382.03,446.65,184.0,175.6,0.712,898901.8,898901.8,22162,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982713,2453862.00
09/09/2017 14:45,2,7.828,ACTIVE,221.64,370.90,59.981,1504982703,"201051344000579","219011344069620",27.65,43.00,0,341.75,420.20,219.2,209.6,1.012,850000.0,850000.0,21844,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982714,2453863.00
09/09/2017 14:45,2,7.766,ACTIVE,218.26,363.99,59.986,1504982703,"201051344000890","219011344069620",27.25,39.80,0,335.74,414.49,214.1,204.7,0.977,833445.0,833445.0,21844,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982715,2453864.00
09/09/2017 14:45,2,7.654,ACTIVE,219.16,366.40,59.991,1504982703,"201051344000438","219011344069620",27.73,41.80,0,334.84,414.19,214.8,205.4,0.999,835608.0,835608.0,21828,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982716,2453865.00
09/09/2017 14:45,2,7.525,ACTIVE,218.48,360.08,59.981,1504982703,"201051344000417","219011344069620",18.05,39.50,0,337.84,390.74,137.7,131.0,0.645,737339.2,737339.2,21868,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982717,2453866.00
09/09/2017 14:45,2,7.172,ACTIVE,215.09,356.18,59.991,1504982703,"274151322000083","219011344069620",26.90,51.50,0,330.93,390.44,195.2,186.5,0.778,1073891.1,1073891.1,21724,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982718,2453867.00
09/09/2017 14:45,2,7.545,ACTIVE,216.45,354.67,59.975,1504982703,"274151322000076","219011344069620",27.37,57.70,0,337.24,397.96,209.1,199.9,0.809,1147038.4,1147038.4,21713,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982719,2453868.00
09/09/2017 14:45,2,7.881,ACTIVE,219.84,367.30,59.996,1504982703,"201051344000868","219011344069620",26.68,42.50,0,335.74,417.49,212.9,203.6,0.950,829780.4,829780.4,21857,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982720,2453869.00
09/09/2017 14:45,2,7.562,ACTIVE,214.87,373.91,59.970,1504982703,"274151322000095","219011344069620",27.39,53.80,0,330.03,393.75,209.6,200.3,0.795,1135969.2,1135969.2,21749,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982721,2453870.00
09/09/2017 14:45,2,7.592,ACTIVE,221.42,363.09,59.965,1504982703,"201051344000988","219011344069620",17.95,40.80,0,342.95,396.45,138.0,131.3,0.632,709610.8,709610.8,21817,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982721,2453871.00
09/09/2017 14:45,2,7.924,ACTIVE,219.61,366.10,59.996,1504982703,"201051344001025","219011344069620",26.72,45.00,0,334.84,413.29,214.5,205.1,0.950,836906.2,836906.2,21827,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982722,2453872.00
09/09/2017 14:45,2,7.877,ACTIVE,221.42,372.11,59.975,1504982703,"201051344000458","219011344069620",27.27,43.40,0,341.75,420.20,217.6,208.1,1.021,840805.4,840805.4,21823,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982723,2453873.00
09/09/2017 14:45,2,7.781,ACTIVE,221.87,372.41,59.996,1504982703,"201051344000853","219011344069620",27.23,42.00,0,340.85,419.60,214.6,205.2,0.994,842318.7,842318.7,21853,0,0,0,L,1122011218,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982724,2453874.00
09/09/2017 14:45,2,7.848,ACTIVE,218.26,367.60,60.002,1504982703,"201051344000685","219011344069620",27.37,39.80,0,335.14,414.19,217.6,208.1,1.043,835391.0,835391.0,21875,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982725,2453875.00
09/09/2017 14:45,2,7.760,ACTIVE,219.39,366.70,59.986,1504982703,"201051344000917","219011344069620",27.25,47.30,0,335.44,413.59,214.1,204.7,1.012,832029.6,832029.6,21869,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982726,2453876.00
09/09/2017 14:45,2,7.752,ACTIVE,218.48,366.70,59.970,1504982703,"201051344001145","219011344069620",27.77,41.50,0,334.54,414.79,218.0,208.5,1.003,840124.2,840124.2,21853,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982727,2453877.00
09/09/2017 14:45,2,7.717,ACTIVE,220.06,367.60,60.002,1504982703,"201051344000651","219011344069620",27.29,47.00,0,336.64,417.19,213.3,204.0,0.963,829179.4,829179.4,21843,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982728,2453878.00
09/09/2017 14:45,2,7.012,ACTIVE,215.54,367.90,59.991,1504982703,"274151322000088","219011344069620",26.48,53.00,0,331.83,393.45,188.0,179.5,0.707,1030845.7,1030845.7,21719,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982729,2453879.00
09/09/2017 14:45,2,4.828,ACTIVE,216.67,423.20,59.991,1504982703,"274151322000068","219011344069620",37.39,52.50,0,385.03,450.56,182.1,173.9,0.698,899975.5,899975.5,22172,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982730,2453880.00
09/09/2017 14:45,2,7.709,ACTIVE,219.16,366.40,59.996,1504982703,"201051344001135","219011344069620",27.35,46.80,0,335.44,413.29,213.6,204.2,0.981,824742.1,824742.1,21801,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982730,2453881.00
09/09/2017 14:45,2,7.826,ACTIVE,219.16,364.29,59.996,1504982703,"201051344000594","219011344069620",27.61,50.60,0,334.24,414.79,219.0,209.5,0.972,844409.2,844409.2,21839,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982731,2453882.00
09/09/2017 14:45,2,7.775,ACTIVE,219.84,366.40,59.996,1504982703,"201051344001203","219011344069620",27.14,43.80,0,336.34,416.89,213.7,204.3,0.994,834947.9,834947.9,21869,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982732,2453883.00
09/09/2017 14:45,2,7.031,ACTIVE,215.54,354.97,59.986,1504982703,"274151322000054","219011344069620",25.15,55.50,0,331.53,387.44,179.1,170.9,0.685,1046195.4,1046195.4,21687,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982734,2453884.00
09/09/2017 14:45,2,7.787,ACTIVE,220.29,367.90,60.012,1504982703,"201051344000867","219011344069620",27.23,44.80,0,335.44,416.29,214.7,205.3,0.968,828497.0,828497.0,21870,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982735,2453885.00
09/09/2017 14:45,2,7.520,ACTIVE,219.84,367.00,60.018,1504982703,"201051344001093","219011344069620",27.45,42.80,0,335.44,415.99,208.9,199.7,0.941,832016.9,832016.9,21875,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982736,2453886.00
09/09/2017 14:45,2,7.824,ACTIVE,220.97,368.20,59.981,1504982703,"201051344000900","219011344069620",27.41,42.80,0,341.45,419.60,217.1,207.6,0.968,850636.1,850636.1,21872,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982737,2453887.00
09/09/2017 14:45,2,7.752,ACTIVE,220.97,367.30,60.007,1504982703,"201051344000648","219011344069620",27.27,41.80,0,341.75,420.20,214.1,204.7,0.986,836585.7,836585.7,21837,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982738,2453888.00
09/09/2017 14:45,2,7.748,ACTIVE,221.19,367.60,60.007,1504982703,"201051344000569","219011344069620",27.17,42.30,0,340.25,419.00,213.2,203.9,0.986,852109.0,852109.0,21806,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982739,2453889.00
09/09/2017 14:45,2,7.893,ACTIVE,221.64,368.80,60.012,1504982703,"201051344000983","219011344069620",26.94,44.00,0,340.55,420.20,215.4,206.0,1.003,843139.1,843139.1,21841,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982740,2453890.00
09/09/2017 14:45,2,7.766,ACTIVE,221.42,369.10,59.991,1504982703,"201051344001158","219011344069620",26.96,43.80,0,342.05,418.39,212.0,202.7,0.968,826611.4,826611.4,21845,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982741,2453891.00
09/09/2017 14:45,2,7.775,ACTIVE,221.42,369.40,59.981,1504982703,"201051344000576","219011344069620",27.00,42.50,0,341.45,419.00,212.6,203.2,0.963,841193.4,841193.4,21859,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982742,2453892.00
09/09/2017 14:45,2,7.104,ACTIVE,215.54,351.67,59.975,1504982703,"274151322000087","219011344069620",26.40,64.30,0,330.63,393.45,189.9,181.3,0.716,1022163.5,1022163.5,21966,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504982742,2453893.00
09/09/2017 15:00,2,7.547,ACTIVE,221.42,369.40,60.018,1504983604,"201051344000645","219011344069620",27.31,43.20,0,342.05,417.49,208.7,199.5,0.955,840162.1,840162.1,21831,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983605,2453894.00
09/09/2017 15:00,2,6.867,ACTIVE,216.00,356.18,59.981,1504983604,"274151322000085","219011344069620",24.93,51.30,0,331.83,388.64,173.3,165.4,0.663,1040509.0,1040509.0,21710,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983606,2453895.00
09/09/2017 15:00,2,7.477,ACTIVE,220.29,366.70,59.996,1504983604,"201051344000633","219011344069620",27.63,43.00,0,337.84,416.89,209.3,200.1,0.977,827438.0,827438.0,21887,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983607,2453896.00
09/09/2017 15:00,2,7.516,ACTIVE,221.64,370.30,59.991,1504983604,"201051344000469","219011344069620",27.37,40.40,0,341.75,418.09,208.2,199.0,0.990,831549.6,831549.6,21845,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983608,2453897.00
09/09/2017 15:00,2,7.457,ACTIVE,218.26,365.80,60.002,1504983604,"201051344000646","219011344069620",27.55,42.00,0,334.84,413.89,208.1,198.9,0.968,825563.3,825563.3,21837,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983609,2453898.00
09/09/2017 15:00,2,6.914,ACTIVE,216.00,370.60,59.991,1504983604,"274151322000052","219011344069620",27.25,58.30,0,330.63,394.35,190.8,182.2,0.751,1084921.0,1084921.0,21709,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983610,2453899.00
09/09/2017 15:00,2,7.699,ACTIVE,219.84,367.60,59.986,1504983604,"201051344000585","219011344069620",27.00,43.40,0,335.14,415.69,210.5,201.3,0.977,840191.2,840191.2,21833,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983611,2453900.00
09/09/2017 15:00,2,7.441,ACTIVE,218.03,362.19,60.007,1504983604,"201051344001230","219011344069620",27.55,39.30,0,336.04,413.59,207.6,198.5,0.959,829957.1,829957.1,21883,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983612,2453901.00
09/09/2017 15:00,2,7.463,ACTIVE,219.61,367.30,59.991,1504983604,"201051344000582","219011344069620",27.25,46.40,0,334.84,416.89,205.9,196.8,0.950,818780.2,818780.2,21822,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983613,2453902.00
09/09/2017 15:00,2,7.498,ACTIVE,218.26,363.69,60.012,1504983604,"201051344000955","219011344069620",27.27,43.80,0,334.84,413.29,207.1,198.0,0.977,839343.2,839343.2,21844,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983613,2453903.00
09/09/2017 15:00,2,4.639,ACTIVE,215.77,422.90,59.986,1504983604,"274151322000094","219011344069620",38.05,51.80,0,384.73,450.56,179.1,170.9,0.694,898944.8,898944.8,22163,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983614,2453904.00
09/09/2017 15:00,2,7.570,ACTIVE,221.64,370.60,60.007,1504983604,"201051344000579","219011344069620",27.67,42.80,0,342.05,419.30,212.1,202.8,0.977,850051.4,850051.4,21845,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983615,2453905.00
09/09/2017 15:00,2,7.447,ACTIVE,218.26,361.89,60.018,1504983604,"201051344000890","219011344069620",27.63,39.30,0,335.74,413.29,208.4,199.2,0.932,833495.3,833495.3,21845,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983616,2453906.00
09/09/2017 15:00,2,7.461,ACTIVE,218.93,364.89,60.034,1504983604,"201051344000438","219011344069620",27.61,41.80,0,335.74,413.29,208.6,199.4,0.972,835658.4,835658.4,21829,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983617,2453907.00
09/09/2017 15:00,2,7.268,ACTIVE,218.48,357.68,59.965,1504983604,"201051344000417","219011344069620",18.21,39.50,0,337.24,390.14,133.9,127.4,0.628,737371.4,737371.4,21869,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983618,2453908.00
09/09/2017 15:00,2,6.926,ACTIVE,215.09,353.17,60.002,1504983604,"274151322000083","219011344069620",27.29,51.00,0,330.93,389.54,191.3,182.7,0.765,1073937.2,1073937.2,21725,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983619,2453909.00
09/09/2017 15:00,2,7.279,ACTIVE,216.45,375.11,59.991,1504983604,"274151322000076","219011344069620",27.93,58.50,0,336.64,397.05,205.7,196.6,0.795,1147087.8,1147087.8,21714,0,0,0,L,1151911521,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983620,2453910.00
09/09/2017 15:00,2,7.572,ACTIVE,220.06,366.70,60.002,1504983604,"201051344000868","219011344069620",27.08,41.00,0,335.74,415.09,207.6,198.4,0.937,829830.5,829830.5,21858,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983621,2453911.00
09/09/2017 15:00,2,7.348,ACTIVE,215.09,379.02,60.002,1504983604,"274151322000095","219011344069620",27.67,53.00,0,329.73,393.75,205.6,196.5,0.782,1136018.8,1136018.8,21750,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983622,2453912.00
09/09/2017 15:00,2,7.484,ACTIVE,221.42,363.39,60.012,1504983604,"201051344000988","219011344069620",17.91,40.20,0,342.95,395.55,135.7,129.1,0.628,709643.2,709643.2,21818,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983622,2453913.00
09/09/2017 15:00,2,7.633,ACTIVE,219.16,366.10,60.023,1504983604,"201051344001025","219011344069620",27.02,44.50,0,335.74,412.08,208.8,199.6,0.937,836956.7,836956.7,21828,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983623,2453914.00
09/09/2017 15:00,2,7.512,ACTIVE,221.42,368.20,60.012,1504983604,"201051344000458","219011344069620",27.85,43.00,0,341.75,419.30,211.8,202.5,0.990,840856.5,840856.5,21824,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983624,2453915.00
09/09/2017 15:00,2,7.604,ACTIVE,221.87,371.51,60.007,1504983604,"201051344000853","219011344069620",27.35,42.30,0,341.75,418.39,210.6,201.4,0.990,842369.4,842369.4,21854,0,0,0,L,1122011218,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983625,2453916.00
09/09/2017 15:00,2,7.602,ACTIVE,218.03,364.59,60.012,1504983604,"201051344000685","219011344069620",27.49,39.80,0,335.74,414.49,211.6,202.3,1.016,835442.1,835442.1,21876,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983626,2453917.00
09/09/2017 15:00,2,7.475,ACTIVE,219.16,366.70,60.002,1504983604,"201051344000917","219011344069620",27.43,46.40,0,334.24,412.38,207.8,198.6,0.981,832079.8,832079.8,21870,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983627,2453918.00
09/09/2017 15:00,2,7.514,ACTIVE,218.26,367.00,59.965,1504983604,"201051344001145","219011344069620",27.93,41.50,0,335.14,413.59,212.5,203.2,0.972,840175.5,840175.5,21854,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983628,2453919.00
09/09/2017 15:00,2,7.619,ACTIVE,219.84,366.70,60.018,1504983604,"201051344000651","219011344069620",26.92,46.60,0,336.34,416.29,207.5,198.4,0.937,829229.6,829229.6,21844,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983629,2453920.00
09/09/2017 15:00,2,6.834,ACTIVE,215.77,372.41,59.996,1504983604,"274151322000088","219011344069620",26.74,54.30,0,330.63,392.55,184.9,176.5,0.703,1030890.1,1030890.1,21720,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983630,2453921.00
09/09/2017 15:00,2,4.617,ACTIVE,216.67,423.20,59.991,1504983604,"274151322000068","219011344069620",38.33,52.80,0,385.03,453.26,177.8,169.6,0.676,900018.6,900018.6,22173,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983631,2453922.00
09/09/2017 15:00,2,7.457,ACTIVE,219.16,364.89,60.018,1504983604,"201051344001135","219011344069620",27.51,46.60,0,335.14,412.08,207.8,198.6,0.950,824792.4,824792.4,21802,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983632,2453923.00
09/09/2017 15:00,2,7.500,ACTIVE,219.39,366.10,60.012,1504983604,"201051344000594","219011344069620",27.95,50.40,0,333.93,415.09,212.2,202.9,0.959,844460.5,844460.5,21840,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983633,2453924.00
09/09/2017 15:00,2,7.594,ACTIVE,219.61,365.49,60.007,1504983604,"201051344001203","219011344069620",27.04,43.40,0,336.94,415.09,207.8,198.6,0.959,834998.3,834998.3,21870,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983634,2453925.00
09/09/2017 15:00,2,6.840,ACTIVE,215.77,372.41,59.986,1504983604,"274151322000054","219011344069620",25.45,55.50,0,330.93,390.74,176.3,168.2,0.663,1046237.7,1046237.7,21688,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983635,2453926.00
09/09/2017 15:00,2,7.594,ACTIVE,220.29,367.30,60.007,1504983604,"201051344000867","219011344069620",27.19,44.50,0,335.14,415.39,209.1,199.9,0.955,828547.5,828547.5,21871,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983636,2453927.00
09/09/2017 15:00,2,7.320,ACTIVE,219.39,365.49,59.975,1504983604,"201051344001093","219011344069620",27.45,42.50,0,336.04,415.09,203.4,194.4,0.928,832066.1,832066.1,21876,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983636,2453928.00
09/09/2017 15:00,2,7.561,ACTIVE,220.74,369.70,60.012,1504983604,"201051344000900","219011344069620",27.71,42.00,0,340.85,418.09,212.2,202.8,0.955,850687.3,850687.3,21873,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983637,2453929.00
09/09/2017 15:00,2,7.578,ACTIVE,220.97,368.50,60.012,1504983604,"201051344000648","219011344069620",27.15,41.30,0,342.35,419.00,208.5,199.4,0.959,836636.1,836636.1,21838,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983638,2453930.00
09/09/2017 15:00,2,7.559,ACTIVE,221.19,368.20,60.012,1504983604,"201051344000569","219011344069620",27.33,43.00,0,340.55,417.19,209.3,200.1,0.986,852159.3,852159.3,21807,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983639,2453931.00
09/09/2017 15:00,2,7.529,ACTIVE,221.42,369.10,59.991,1504983604,"201051344000983","219011344069620",27.69,43.40,0,341.45,418.39,211.2,201.9,0.946,843190.0,843190.0,21842,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983640,2453932.00
09/09/2017 15:00,2,7.572,ACTIVE,221.42,367.30,60.012,1504983604,"201051344001158","219011344069620",27.04,43.60,0,342.65,417.49,207.2,198.1,0.959,826661.3,826661.3,21846,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983641,2453933.00
09/09/2017 15:00,2,7.539,ACTIVE,221.42,370.60,60.012,1504983604,"201051344000576","219011344069620",27.23,41.80,0,341.75,418.09,207.9,198.7,0.963,841243.5,841243.5,21860,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983642,2453934.00
09/09/2017 15:00,2,6.912,ACTIVE,215.54,349.86,59.981,1504983604,"274151322000087","219011344069620",26.64,65.70,0,331.23,392.25,186.2,177.8,0.694,1022208.3,1022208.3,21967,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504983643,2453935.00
09/09/2017 15:15,2,7.271,ACTIVE,220.74,366.70,59.965,1504984504,"201051344000645","219011344069620",27.35,42.80,0,342.65,416.29,201.3,192.4,0.915,840211.1,840211.1,21832,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984505,2453936.00
09/09/2017 15:15,2,6.633,ACTIVE,215.32,354.97,59.965,1504984504,"274151322000085","219011344069620",25.11,50.60,0,337.54,386.23,168.6,160.8,0.645,1040549.6,1040549.6,21711,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984506,2453937.00
09/09/2017 15:15,2,7.256,ACTIVE,219.61,365.80,60.012,1504984504,"201051344000633","219011344069620",27.59,42.30,0,341.45,416.29,202.7,193.7,0.955,827487.1,827487.1,21888,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984507,2453938.00
09/09/2017 15:15,2,7.236,ACTIVE,221.19,367.00,59.970,1504984504,"201051344000469","219011344069620",27.45,40.20,0,342.05,417.49,201.1,192.2,0.941,831598.4,831598.4,21846,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984508,2453939.00
09/09/2017 15:15,2,7.277,ACTIVE,218.26,364.59,59.938,1504984504,"201051344000646","219011344069620",27.29,41.80,0,335.14,411.78,201.1,192.2,0.963,825611.9,825611.9,21838,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984509,2453940.00
09/09/2017 15:15,2,6.709,ACTIVE,215.32,354.97,59.970,1504984504,"274151322000052","219011344069620",27.15,57.70,0,332.13,392.85,184.4,176.0,0.720,1084965.5,1084965.5,21710,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984509,2453941.00
09/09/2017 15:15,2,7.441,ACTIVE,219.39,364.89,59.954,1504984504,"201051344000585","219011344069620",27.06,42.80,0,335.74,410.28,203.8,194.8,0.950,840240.5,840240.5,21834,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984510,2453942.00
09/09/2017 15:15,2,7.213,ACTIVE,217.80,363.39,59.944,1504984504,"201051344001230","219011344069620",27.45,39.00,0,336.64,411.48,200.4,191.5,0.937,830005.6,830005.6,21884,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984511,2453943.00
09/09/2017 15:15,2,7.184,ACTIVE,219.61,365.49,59.991,1504984504,"201051344000582","219011344069620",27.43,46.60,0,334.84,411.48,199.5,190.6,0.919,818828.4,818828.4,21823,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984512,2453944.00
09/09/2017 15:15,2,7.156,ACTIVE,218.26,362.79,59.981,1504984504,"201051344000955","219011344069620",27.73,43.00,0,336.04,410.88,200.9,192.0,0.950,839391.6,839391.6,21845,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984513,2453945.00
09/09/2017 15:15,2,4.576,ACTIVE,215.32,421.40,59.975,1504984504,"274151322000094","219011344069620",37.37,51.30,0,387.14,449.95,172.6,164.6,0.672,898986.6,898986.6,22164,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984514,2453946.00
09/09/2017 15:15,2,7.279,ACTIVE,220.97,367.90,59.970,1504984504,"201051344000579","219011344069620",27.95,41.50,0,342.35,417.49,206.0,196.9,0.950,850101.1,850101.1,21846,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984515,2453947.00
09/09/2017 15:15,2,7.285,ACTIVE,218.03,363.69,59.986,1504984504,"201051344000890","219011344069620",27.31,38.60,0,336.04,412.08,201.5,192.6,0.906,833544.0,833544.0,21846,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984516,2453948.00
09/09/2017 15:15,2,7.189,ACTIVE,218.93,364.89,59.970,1504984504,"201051344000438","219011344069620",27.75,40.80,0,335.14,411.18,202.1,193.1,0.941,835707.2,835707.2,21830,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984517,2453949.00
09/09/2017 15:15,2,7.039,ACTIVE,218.48,357.68,59.965,1504984504,"201051344000417","219011344069620",18.21,38.60,0,338.44,388.94,129.8,123.3,0.605,737402.6,737402.6,21870,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984518,2453950.00
09/09/2017 15:15,2,6.629,ACTIVE,214.87,362.49,59.970,1504984504,"274151322000083","219011344069620",27.65,49.30,0,331.53,388.64,185.4,177.0,0.738,1073981.9,1073981.9,21726,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984519,2453951.00
09/09/2017 15:15,2,6.994,ACTIVE,216.22,363.99,59.975,1504984504,"274151322000076","219011344069620",28.13,58.50,0,338.14,395.85,199.2,190.3,0.773,1147136.0,1147136.0,21715,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984520,2453952.00
09/09/2017 15:15,2,7.254,ACTIVE,219.61,364.89,59.970,1504984504,"201051344000868","219011344069620",27.33,41.00,0,335.44,415.09,200.7,191.8,0.902,829879.1,829879.1,21859,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984521,2453953.00
09/09/2017 15:15,2,7.049,ACTIVE,215.09,365.49,59.965,1504984504,"274151322000095","219011344069620",27.93,52.50,0,330.63,392.25,199.4,190.5,0.760,1136066.9,1136066.9,21751,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984522,2453954.00
09/09/2017 15:15,2,7.219,ACTIVE,220.74,361.89,59.986,1504984504,"201051344000988","219011344069620",17.97,40.00,0,343.55,395.55,131.7,125.2,0.610,709674.8,709674.8,21819,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984522,2453955.00
09/09/2017 15:15,2,7.367,ACTIVE,219.16,365.80,59.986,1504984504,"201051344001025","219011344069620",27.12,44.00,0,335.44,410.58,202.3,193.4,0.919,837005.7,837005.7,21829,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984523,2453956.00
09/09/2017 15:15,2,7.281,ACTIVE,220.97,368.80,59.991,1504984504,"201051344000458","219011344069620",27.79,42.30,0,342.05,418.39,204.9,195.9,0.963,840906.1,840906.1,21825,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984524,2453957.00
