ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 15:15,2,7.279,ACTIVE,221.42,368.80,59.996,1504984504,"201051344000853","219011344069620",27.59,41.00,0,341.45,416.89,203.4,194.4,0.963,842418.7,842418.7,21855,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984525,2453958.00
09/09/2017 15:15,2,7.256,ACTIVE,217.80,364.59,60.002,1504984504,"201051344000685","219011344069620",27.87,39.00,0,335.74,412.08,204.8,195.8,0.990,835491.6,835491.6,21877,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984526,2453959.00
09/09/2017 15:15,2,7.252,ACTIVE,218.93,365.19,59.938,1504984504,"201051344000917","219011344069620",27.43,46.60,0,334.54,410.58,201.5,192.5,0.946,832128.5,832128.5,21871,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984527,2453960.00
09/09/2017 15:15,2,7.213,ACTIVE,218.03,365.49,60.007,1504984504,"201051344001145","219011344069620",28.13,40.60,0,335.14,412.08,205.4,196.4,0.932,840225.1,840225.1,21855,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984528,2453961.00
09/09/2017 15:15,2,7.211,ACTIVE,219.39,364.89,60.002,1504984504,"201051344000651","219011344069620",27.53,47.30,0,336.64,413.29,201.0,192.1,0.910,829278.2,829278.2,21845,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984529,2453962.00
09/09/2017 15:15,2,6.574,ACTIVE,214.87,363.39,59.981,1504984504,"274151322000088","219011344069620",26.90,53.80,0,331.83,391.04,179.0,170.8,0.681,1030933.3,1030933.3,21721,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984530,2453963.00
09/09/2017 15:15,2,4.527,ACTIVE,216.00,412.68,60.002,1504984504,"274151322000068","219011344069620",37.69,52.30,0,384.43,449.65,172.4,164.4,0.663,900060.4,900060.4,22174,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984531,2453964.00
09/09/2017 15:15,2,7.180,ACTIVE,218.93,365.19,59.981,1504984504,"201051344001135","219011344069620",27.65,46.60,0,335.74,410.88,201.1,192.2,0.924,824841.0,824841.0,21803,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984532,2453965.00
09/09/2017 15:15,2,7.184,ACTIVE,218.71,361.59,59.991,1504984504,"201051344000594","219011344069620",28.31,49.00,0,334.84,411.18,205.8,196.8,0.928,844510.3,844510.3,21841,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984533,2453966.00
09/09/2017 15:15,2,7.318,ACTIVE,219.39,364.59,59.996,1504984504,"201051344001203","219011344069620",27.14,43.40,0,335.74,411.78,201.1,192.2,0.932,835047.0,835047.0,21871,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984534,2453967.00
09/09/2017 15:15,2,6.639,ACTIVE,215.09,353.17,59.954,1504984504,"274151322000054","219011344069620",25.54,55.50,0,331.53,386.53,171.7,163.8,0.654,1046279.1,1046279.1,21689,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984535,2453968.00
09/09/2017 15:15,2,7.307,ACTIVE,219.61,365.19,59.975,1504984504,"201051344000867","219011344069620",27.31,43.60,0,336.04,414.49,202.1,193.2,0.924,828596.4,828596.4,21872,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984536,2453969.00
09/09/2017 15:15,2,7.068,ACTIVE,219.39,365.80,59.954,1504984504,"201051344001093","219011344069620",27.47,42.00,0,334.84,411.78,196.7,187.9,0.902,832113.8,832113.8,21877,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984537,2453970.00
09/09/2017 15:15,2,7.270,ACTIVE,220.29,366.40,59.996,1504984504,"201051344000900","219011344069620",27.83,41.50,0,341.45,417.49,204.7,195.6,0.919,850736.9,850736.9,21874,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984537,2453971.00
09/09/2017 15:15,2,7.160,ACTIVE,220.29,368.50,59.922,1504984504,"201051344000648","219011344069620",27.83,40.20,0,342.35,418.09,201.8,192.8,0.932,836684.9,836684.9,21839,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984538,2453972.00
09/09/2017 15:15,2,7.189,ACTIVE,220.52,366.10,59.986,1504984504,"201051344000569","219011344069620",27.71,41.30,0,341.45,416.89,201.8,192.9,0.937,852208.2,852208.2,21808,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984539,2453973.00
09/09/2017 15:15,2,7.305,ACTIVE,220.74,367.90,59.996,1504984504,"201051344000983","219011344069620",27.55,42.30,0,342.05,417.79,203.8,194.8,0.941,843239.4,843239.4,21843,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984540,2453974.00
09/09/2017 15:15,2,7.318,ACTIVE,220.74,366.70,59.981,1504984504,"201051344001158","219011344069620",27.08,42.80,0,342.35,416.29,200.7,191.7,0.924,826709.8,826709.8,21847,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984541,2453975.00
09/09/2017 15:15,2,7.100,ACTIVE,220.74,368.80,59.975,1504984504,"201051344000576","219011344069620",27.89,42.50,0,341.45,416.89,200.3,191.4,0.924,841292.1,841292.1,21861,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984542,2453976.00
09/09/2017 15:15,2,6.631,ACTIVE,214.87,357.38,59.986,1504984504,"274151322000087","219011344069620",26.92,65.00,0,333.33,387.14,180.5,172.3,0.672,1022251.9,1022251.9,21968,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504984543,2453977.00
09/09/2017 15:30,2,6.869,ACTIVE,220.97,366.10,59.938,1504985404,"201051344000645","219011344069620",27.95,41.50,0,343.25,414.19,194.4,185.7,0.875,840258.3,840258.3,21833,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985405,2453978.00
09/09/2017 15:30,2,6.391,ACTIVE,216.00,363.99,59.954,1504985404,"274151322000085","219011344069620",25.43,49.00,0,333.03,384.13,164.5,156.9,0.628,1040589.2,1040589.2,21712,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985406,2453979.00
09/09/2017 15:30,2,6.984,ACTIVE,220.06,366.10,59.991,1504985404,"201051344000633","219011344069620",27.69,41.50,0,337.84,413.29,195.8,187.0,0.910,827534.5,827534.5,21889,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985407,2453980.00
09/09/2017 15:30,2,6.963,ACTIVE,221.42,368.50,59.986,1504985404,"201051344000469","219011344069620",27.49,38.60,0,341.75,414.79,193.9,185.2,0.902,831645.4,831645.4,21847,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985408,2453981.00
09/09/2017 15:30,2,6.861,ACTIVE,218.26,365.49,59.970,1504985404,"201051344000646","219011344069620",28.05,39.50,0,335.74,410.28,194.9,186.2,0.906,825659.1,825659.1,21839,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985409,2453982.00
09/09/2017 15:30,2,6.371,ACTIVE,215.77,354.37,59.991,1504985404,"274151322000052","219011344069620",27.79,55.50,0,332.43,391.34,179.3,171.2,0.703,1085008.8,1085008.8,21711,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985410,2453983.00
09/09/2017 15:30,2,7.014,ACTIVE,219.61,363.69,59.944,1504985404,"201051344000585","219011344069620",27.87,41.00,0,335.74,408.78,198.0,189.2,0.915,840288.3,840288.3,21835,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985410,2453984.00
09/09/2017 15:30,2,6.818,ACTIVE,217.80,362.19,59.975,1504985404,"201051344001230","219011344069620",28.21,36.50,0,337.24,409.38,194.8,186.1,0.902,830052.7,830052.7,21885,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985411,2453985.00
09/09/2017 15:30,2,6.904,ACTIVE,219.39,364.59,59.986,1504985404,"201051344000582","219011344069620",27.75,45.50,0,335.74,409.38,194.2,185.5,0.884,818875.1,818875.1,21824,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985412,2453986.00
09/09/2017 15:30,2,6.820,ACTIVE,218.26,362.19,59.981,1504985404,"201051344000955","219011344069620",28.13,41.50,0,336.94,409.38,194.2,185.5,0.888,839438.5,839438.5,21846,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985413,2453987.00
09/09/2017 15:30,2,4.275,ACTIVE,215.77,431.62,59.954,1504985404,"274151322000094","219011344069620",38.66,50.80,0,387.74,449.35,167.6,159.8,0.650,899027.1,899027.1,22165,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985414,2453988.00
09/09/2017 15:30,2,6.885,ACTIVE,221.19,365.19,59.991,1504985404,"201051344000579","219011344069620",28.69,40.20,0,342.05,415.69,200.0,191.1,0.928,850149.2,850149.2,21847,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985415,2453989.00
09/09/2017 15:30,2,6.920,ACTIVE,218.26,365.80,59.954,1504985404,"201051344000890","219011344069620",27.91,36.80,0,336.34,410.28,195.4,186.7,0.888,833591.2,833591.2,21847,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985416,2453990.00
09/09/2017 15:30,2,6.799,ACTIVE,218.93,365.49,59.986,1504985404,"201051344000438","219011344069620",28.43,39.50,0,335.74,409.38,195.6,186.9,0.910,835754.5,835754.5,21831,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985417,2453991.00
09/09/2017 15:30,2,6.791,ACTIVE,218.48,358.58,60.018,1504985404,"201051344000417","219011344069620",18.29,37.30,0,338.44,387.74,125.8,119.5,0.583,737432.9,737432.9,21871,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985418,2453992.00
09/09/2017 15:30,2,6.439,ACTIVE,215.54,371.21,59.991,1504985404,"274151322000083","219011344069620",27.73,48.00,0,330.93,387.14,180.9,172.6,0.720,1074025.5,1074025.5,21727,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985419,2453993.00
09/09/2017 15:30,2,6.715,ACTIVE,216.22,362.79,59.986,1504985404,"274151322000076","219011344069620",28.37,56.80,0,337.84,394.35,192.8,184.2,0.742,1147182.6,1147182.6,21716,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985419,2453994.00
09/09/2017 15:30,2,6.977,ACTIVE,219.61,364.29,60.002,1504985404,"201051344000868","219011344069620",27.49,40.00,0,335.74,411.78,194.3,185.6,0.879,829926.1,829926.1,21860,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985420,2453995.00
09/09/2017 15:30,2,6.838,ACTIVE,214.87,374.21,59.991,1504985404,"274151322000095","219011344069620",28.05,51.50,0,330.63,390.14,194.1,185.4,0.738,1136113.7,1136113.7,21752,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985421,2453996.00
09/09/2017 15:30,2,6.891,ACTIVE,220.97,361.29,60.002,1504985404,"201051344000988","219011344069620",18.21,38.40,0,343.25,393.15,127.1,120.7,0.592,709705.4,709705.4,21820,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985422,2453997.00
09/09/2017 15:30,2,6.959,ACTIVE,219.16,364.89,60.002,1504985404,"201051344001025","219011344069620",27.83,43.20,0,335.74,408.78,196.2,187.5,0.879,837053.0,837053.0,21830,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985423,2453998.00
09/09/2017 15:30,2,6.967,ACTIVE,220.74,366.10,59.975,1504985404,"201051344000458","219011344069620",28.15,41.50,0,342.95,415.69,198.5,189.7,0.937,840954.0,840954.0,21826,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985424,2453999.00
09/09/2017 15:30,2,6.971,ACTIVE,221.19,367.60,59.986,1504985404,"201051344000853","219011344069620",27.75,40.00,0,341.45,415.09,195.8,187.0,0.910,842466.2,842466.2,21856,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985425,2454000.00
09/09/2017 15:30,2,6.961,ACTIVE,218.03,363.99,59.991,1504985404,"201051344000685","219011344069620",28.09,37.30,0,335.14,409.68,198.1,189.3,0.950,835539.5,835539.5,21878,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985426,2454001.00
09/09/2017 15:30,2,6.932,ACTIVE,218.93,365.19,59.986,1504985404,"201051344000917","219011344069620",27.87,46.00,0,335.44,409.08,195.6,186.9,0.919,832175.7,832175.7,21872,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985427,2454002.00
09/09/2017 15:30,2,6.934,ACTIVE,218.03,363.69,59.981,1504985404,"201051344001145","219011344069620",28.37,39.00,0,335.74,409.98,199.1,190.2,0.910,840273.3,840273.3,21856,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985428,2454003.00
09/09/2017 15:30,2,6.928,ACTIVE,219.61,365.49,59.981,1504985404,"201051344000651","219011344069620",27.81,46.00,0,336.34,410.58,194.9,186.2,0.888,829325.2,829325.2,21846,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985428,2454004.00
09/09/2017 15:30,2,6.285,ACTIVE,215.32,360.08,59.991,1504985404,"274151322000088","219011344069620",27.33,52.00,0,332.13,389.24,173.8,165.9,0.654,1030975.3,1030975.3,21722,0,0,0,L,1151911521,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985429,2454005.00
09/09/2017 15:30,2,4.406,ACTIVE,216.22,423.20,59.981,1504985404,"274151322000068","219011344069620",37.45,51.00,0,386.83,451.76,167.4,159.7,0.641,900100.8,900100.8,22175,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985430,2454006.00
09/09/2017 15:30,2,6.953,ACTIVE,218.93,363.69,59.991,1504985404,"201051344001135","219011344069620",27.67,46.00,0,335.44,408.78,195.0,186.3,0.888,824888.0,824888.0,21804,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985431,2454007.00
09/09/2017 15:30,2,6.980,ACTIVE,218.93,362.49,59.970,1504985404,"201051344000594","219011344069620",28.25,47.00,0,334.54,412.98,199.8,190.9,0.902,844558.3,844558.3,21842,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985432,2454008.00
09/09/2017 15:30,2,6.977,ACTIVE,219.39,365.49,59.996,1504985404,"201051344001203","219011344069620",27.71,41.30,0,336.94,409.98,195.8,187.1,0.902,835094.1,835094.1,21872,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985433,2454009.00
09/09/2017 15:30,2,6.346,ACTIVE,215.54,352.27,59.986,1504985404,"274151322000054","219011344069620",26.04,53.30,0,333.03,385.33,167.3,159.6,0.636,1046319.4,1046319.4,21690,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985434,2454010.00
09/09/2017 15:30,2,6.971,ACTIVE,219.61,364.89,59.986,1504985404,"201051344000867","219011344069620",27.71,42.00,0,336.04,411.78,195.5,186.8,0.893,828643.7,828643.7,21873,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985435,2454011.00
09/09/2017 15:30,2,6.750,ACTIVE,219.39,364.89,59.959,1504985404,"201051344001093","219011344069620",27.89,39.50,0,335.74,407.27,190.7,182.1,0.866,832159.7,832159.7,21878,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985436,2454012.00
09/09/2017 15:30,2,6.973,ACTIVE,220.29,366.70,60.002,1504985404,"201051344000900","219011344069620",27.99,40.60,0,338.44,414.79,197.7,188.9,0.893,850784.8,850784.8,21875,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985437,2454013.00
09/09/2017 15:30,2,6.795,ACTIVE,220.29,366.10,59.986,1504985404,"201051344000648","219011344069620",28.33,39.00,0,342.65,414.79,195.0,186.3,0.902,836732.0,836732.0,21840,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985438,2454014.00
09/09/2017 15:30,2,6.926,ACTIVE,220.29,365.80,59.996,1504985404,"201051344000569","219011344069620",27.75,40.40,0,341.75,414.49,194.5,185.8,0.897,852255.4,852255.4,21809,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985439,2454015.00
09/09/2017 15:30,2,6.865,ACTIVE,220.74,367.00,60.034,1504985404,"201051344000983","219011344069620",28.29,41.30,0,341.75,415.09,196.4,187.7,0.915,843287.1,843287.1,21844,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985440,2454016.00
09/09/2017 15:30,2,6.865,ACTIVE,220.74,364.89,59.981,1504985404,"201051344001158","219011344069620",27.95,41.00,0,342.65,413.59,194.3,185.6,0.919,826756.7,826756.7,21848,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985441,2454017.00
09/09/2017 15:30,2,6.871,ACTIVE,220.74,369.10,59.965,1504985404,"201051344000576","219011344069620",27.81,40.60,0,340.85,414.79,193.5,184.8,0.897,841339.0,841339.0,21862,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985442,2454018.00
09/09/2017 15:30,2,6.342,ACTIVE,215.54,372.71,59.965,1504985404,"274151322000087","219011344069620",27.45,64.50,0,332.43,387.74,176.5,168.5,0.658,1022294.3,1022294.3,21969,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504985443,2454019.00
09/09/2017 15:45,2,6.689,ACTIVE,219.84,365.49,59.954,1504986303,"201051344000645","219011344069620",27.65,40.80,0,337.84,411.78,187.2,178.8,0.849,840303.7,840303.7,21834,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986304,2454020.00
09/09/2017 15:45,2,6.096,ACTIVE,214.87,353.17,59.991,1504986303,"274151322000085","219011344069620",26.04,48.00,0,332.13,383.23,160.7,153.1,0.614,1040627.9,1040627.9,21713,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986305,2454021.00
09/09/2017 15:45,2,6.586,ACTIVE,218.93,364.29,59.996,1504986303,"201051344000633","219011344069620",28.37,39.50,0,336.34,411.78,189.2,180.7,0.897,827580.3,827580.3,21890,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986306,2454022.00
09/09/2017 15:45,2,6.559,ACTIVE,220.06,365.49,59.975,1504986303,"201051344000469","219011344069620",28.17,37.00,0,337.54,412.98,187.1,178.7,0.875,831690.8,831690.8,21848,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986307,2454023.00
09/09/2017 15:45,2,6.592,ACTIVE,217.13,362.79,59.928,1504986303,"201051344000646","219011344069620",28.19,37.30,0,332.73,408.18,188.3,179.8,0.893,825704.8,825704.8,21840,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986308,2454024.00
09/09/2017 15:45,2,6.115,ACTIVE,214.87,364.29,59.965,1504986303,"274151322000052","219011344069620",28.13,53.00,0,331.23,390.14,174.0,166.0,0.694,1085050.9,1085050.9,21712,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986309,2454025.00
09/09/2017 15:45,2,6.766,ACTIVE,218.48,363.69,59.917,1504986303,"201051344000585","219011344069620",28.01,39.50,0,336.34,407.87,192.0,183.4,0.888,840334.7,840334.7,21836,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986310,2454026.00
09/09/2017 15:45,2,6.484,ACTIVE,216.90,359.48,59.981,1504986303,"201051344001230","219011344069620",28.63,35.00,0,331.83,408.18,188.0,179.5,0.879,830098.2,830098.2,21886,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986311,2454027.00
09/09/2017 15:45,2,6.559,ACTIVE,218.48,363.69,59.975,1504986303,"201051344000582","219011344069620",28.23,43.20,0,335.74,407.87,187.4,179.0,0.866,818920.5,818920.5,21825,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986312,2454028.00
09/09/2017 15:45,2,6.461,ACTIVE,216.90,361.29,59.954,1504986303,"201051344000955","219011344069620",28.69,40.00,0,333.03,407.27,187.7,179.3,0.888,839484.1,839484.1,21847,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986312,2454029.00
09/09/2017 15:45,2,4.119,ACTIVE,214.64,416.89,59.954,1504986303,"274151322000094","219011344069620",38.88,48.30,0,389.84,453.86,162.0,154.4,0.619,899066.2,899066.2,22166,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986313,2454030.00
09/09/2017 15:45,2,6.689,ACTIVE,220.29,366.70,59.975,1504986303,"201051344000579","219011344069620",28.43,37.50,0,338.14,413.89,192.6,184.0,0.884,850195.9,850195.9,21848,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986314,2454031.00
09/09/2017 15:45,2,6.574,ACTIVE,217.13,360.38,59.944,1504986303,"201051344000890","219011344069620",28.33,35.60,0,332.13,408.48,188.7,180.2,0.862,833636.9,833636.9,21848,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986315,2454032.00
09/09/2017 15:45,2,6.520,ACTIVE,217.80,362.19,59.928,1504986303,"201051344000438","219011344069620",28.65,38.00,0,336.34,408.18,189.0,180.5,0.906,835800.3,835800.3,21832,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986316,2454033.00
09/09/2017 15:45,2,6.574,ACTIVE,217.58,355.88,59.970,1504986303,"201051344000417","219011344069620",18.23,35.40,0,337.84,386.23,121.4,115.2,0.570,737462.1,737462.1,21872,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986317,2454034.00
09/09/2017 15:45,2,6.184,ACTIVE,214.41,368.20,59.944,1504986303,"274151322000083","219011344069620",28.01,46.20,0,329.73,386.23,175.5,167.5,0.716,1074067.8,1074067.8,21728,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986318,2454035.00
09/09/2017 15:45,2,6.387,ACTIVE,215.54,365.49,59.949,1504986303,"274151322000076","219011344069620",28.90,54.50,0,332.13,393.45,186.9,178.5,0.725,1147227.9,1147227.9,21717,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986319,2454036.00
09/09/2017 15:45,2,6.559,ACTIVE,218.71,364.89,59.954,1504986303,"201051344000868","219011344069620",28.15,38.20,0,336.64,406.97,186.9,178.5,0.866,829971.4,829971.4,21861,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986320,2454037.00
09/09/2017 15:45,2,6.520,ACTIVE,214.41,361.29,59.970,1504986303,"274151322000095","219011344069620",28.51,49.80,0,330.33,389.24,188.0,179.5,0.716,1136159.2,1136159.2,21753,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986321,2454038.00
09/09/2017 15:45,2,6.762,ACTIVE,220.29,360.38,59.986,1504986303,"201051344000988","219011344069620",17.89,37.00,0,339.34,391.94,122.5,116.3,0.570,709734.9,709734.9,21821,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986321,2454039.00
09/09/2017 15:45,2,6.715,ACTIVE,218.26,362.49,59.970,1504986303,"201051344001025","219011344069620",27.93,41.00,0,336.34,407.57,190.0,181.5,0.849,837098.9,837098.9,21831,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986322,2454040.00
09/09/2017 15:45,2,6.602,ACTIVE,220.06,364.89,59.933,1504986303,"201051344000458","219011344069620",28.57,40.40,0,337.84,413.89,191.0,182.4,0.910,841000.3,841000.3,21827,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986323,2454041.00
09/09/2017 15:45,2,6.637,ACTIVE,220.52,366.10,59.975,1504986303,"201051344000853","219011344069620",28.07,38.60,0,338.14,412.68,188.5,180.0,0.862,842511.9,842511.9,21857,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986324,2454042.00
09/09/2017 15:45,2,6.570,ACTIVE,216.90,361.59,59.959,1504986303,"201051344000685","219011344069620",28.67,36.00,0,332.13,408.18,190.8,182.2,0.915,835585.8,835585.8,21879,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986325,2454043.00
09/09/2017 15:45,2,6.639,ACTIVE,218.03,362.79,59.928,1504986303,"201051344000917","219011344069620",28.11,43.80,0,336.04,407.27,189.1,180.6,0.884,832221.4,832221.4,21873,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986326,2454044.00
09/09/2017 15:45,2,6.611,ACTIVE,217.13,360.69,59.922,1504986303,"201051344001145","219011344069620",28.67,37.00,0,335.14,408.78,191.9,183.3,0.875,840319.8,840319.8,21857,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986327,2454045.00
09/09/2017 15:45,2,6.639,ACTIVE,218.48,364.59,59.981,1504986303,"201051344000651","219011344069620",27.99,44.80,0,336.04,408.18,188.2,179.8,0.853,829370.8,829370.8,21847,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986328,2454046.00
09/09/2017 15:45,2,6.068,ACTIVE,214.64,356.18,59.975,1504986303,"274151322000088","219011344069620",27.39,50.20,0,331.23,388.64,168.3,160.5,0.636,1031016.0,1031016.0,21723,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986329,2454047.00
09/09/2017 15:45,2,4.184,ACTIVE,215.54,412.68,59.949,1504986303,"274151322000068","219011344069620",38.03,48.50,0,392.85,455.67,160.9,153.4,0.623,900140.0,900140.0,22176,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986330,2454048.00
09/09/2017 15:45,2,6.594,ACTIVE,218.03,360.69,59.991,1504986303,"201051344001135","219011344069620",28.21,44.00,0,336.64,407.27,188.4,179.9,0.857,824933.7,824933.7,21805,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986331,2454049.00
09/09/2017 15:45,2,6.580,ACTIVE,218.26,363.99,59.954,1504986303,"201051344000594","219011344069620",28.86,45.80,0,335.14,408.18,192.2,183.6,0.866,844605.0,844605.0,21843,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986332,2454050.00
09/09/2017 15:45,2,6.588,ACTIVE,218.26,363.69,59.970,1504986303,"201051344001203","219011344069620",28.27,39.80,0,336.64,407.27,188.6,180.1,0.875,835139.9,835139.9,21873,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986332,2454051.00
09/09/2017 15:45,2,6.113,ACTIVE,214.87,360.38,59.954,1504986303,"274151322000054","219011344069620",26.28,51.50,0,330.33,384.43,162.7,155.1,0.597,1046358.6,1046358.6,21691,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986333,2454052.00
09/09/2017 15:45,2,6.629,ACTIVE,218.93,363.69,59.944,1504986303,"201051344000867","219011344069620",28.05,40.20,0,336.34,409.68,188.3,179.8,0.857,828689.3,828689.3,21874,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986334,2454053.00
09/09/2017 15:45,2,6.479,ACTIVE,218.48,362.79,59.965,1504986303,"201051344001093","219011344069620",27.97,38.00,0,336.04,406.07,183.4,175.1,0.840,832204.2,832204.2,21879,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986335,2454054.00
09/09/2017 15:45,2,6.654,ACTIVE,219.61,366.40,59.938,1504986303,"201051344000900","219011344069620",28.19,39.50,0,336.04,412.68,190.0,181.4,0.857,850830.8,850830.8,21876,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986336,2454055.00
09/09/2017 15:45,2,6.543,ACTIVE,219.39,365.19,59.981,1504986303,"201051344000648","219011344069620",28.25,38.20,0,336.94,412.68,187.2,178.7,0.866,836777.4,836777.4,21841,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986337,2454056.00
09/09/2017 15:45,2,6.631,ACTIVE,219.61,364.89,59.928,1504986303,"201051344000569","219011344069620",27.85,39.50,0,336.94,411.48,187.1,178.7,0.875,852300.8,852300.8,21810,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986338,2454057.00
09/09/2017 15:45,2,6.641,ACTIVE,220.06,364.89,59.981,1504986303,"201051344000983","219011344069620",28.17,40.40,0,336.94,412.38,189.4,180.9,0.893,843333.0,843333.0,21845,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986339,2454058.00
09/09/2017 15:45,2,6.613,ACTIVE,220.06,364.89,59.986,1504986303,"201051344001158","219011344069620",27.93,38.60,0,336.04,412.08,187.1,178.7,0.857,826802.0,826802.0,21849,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986340,2454059.00
09/09/2017 15:45,2,6.521,ACTIVE,219.84,363.99,59.986,1504986303,"201051344000576","219011344069620",28.15,38.80,0,336.94,412.98,185.8,177.4,0.862,841384.1,841384.1,21863,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986341,2454060.00
09/09/2017 15:45,2,6.107,ACTIVE,214.41,350.17,59.938,1504986303,"274151322000087","219011344069620",27.63,63.30,0,331.53,388.34,170.9,163.0,0.636,1022335.6,1022335.6,21970,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504986342,2454061.00
09/09/2017 16:00,2,6.266,ACTIVE,219.39,362.79,59.975,1504987203,"201051344000645","219011344069620",27.97,39.80,0,337.84,408.18,177.4,169.3,0.809,840347.2,840347.2,21835,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987204,2454062.00
09/09/2017 16:00,2,5.797,ACTIVE,214.64,365.19,59.981,1504987203,"274151322000085","219011344069620",26.26,46.80,0,332.13,381.12,154.0,146.7,0.588,1040665.4,1040665.4,21714,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987205,2454063.00
09/09/2017 16:00,2,6.248,ACTIVE,218.48,359.78,59.996,1504987203,"201051344000633","219011344069620",28.41,38.20,0,336.04,405.17,179.6,171.4,0.853,827624.3,827624.3,21891,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987206,2454064.00
09/09/2017 16:00,2,6.158,ACTIVE,219.84,366.10,60.018,1504987203,"201051344000469","219011344069620",28.45,35.40,0,336.94,409.68,177.4,169.3,0.835,831734.3,831734.3,21849,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987207,2454065.00
09/09/2017 16:00,2,6.238,ACTIVE,216.67,360.69,59.944,1504987203,"201051344000646","219011344069620",28.33,35.80,0,336.64,406.37,178.9,170.7,0.844,825748.6,825748.6,21841,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987208,2454066.00
09/09/2017 16:00,2,5.834,ACTIVE,214.64,368.50,60.007,1504987203,"274151322000052","219011344069620",28.05,50.80,0,330.93,384.13,165.8,158.1,0.645,1085091.4,1085091.4,21713,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987209,2454067.00
09/09/2017 16:00,2,6.486,ACTIVE,218.03,360.99,60.012,1504987203,"201051344000585","219011344069620",27.79,38.20,0,336.04,406.07,182.6,174.3,0.844,840379.4,840379.4,21837,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987210,2454068.00
09/09/2017 16:00,2,6.256,ACTIVE,216.45,359.78,60.002,1504987203,"201051344001230","219011344069620",28.07,33.00,0,333.33,405.17,177.7,169.6,0.826,830141.9,830141.9,21887,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987211,2454069.00
09/09/2017 16:00,2,6.199,ACTIVE,217.80,360.99,59.975,1504987203,"201051344000582","219011344069620",28.37,42.30,0,336.64,406.67,178.0,169.9,0.818,818964.1,818964.1,21826,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987212,2454070.00
09/09/2017 16:00,2,6.121,ACTIVE,216.90,360.69,60.018,1504987203,"201051344000955","219011344069620",28.71,38.60,0,337.24,405.17,178.0,169.9,0.844,839527.8,839527.8,21848,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987212,2454071.00
09/09/2017 16:00,2,3.896,ACTIVE,214.64,422.90,59.986,1504987203,"274151322000094","219011344069620",39.26,46.40,0,393.15,455.06,156.2,148.8,0.605,899103.9,899103.9,22167,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987213,2454072.00
09/09/2017 16:00,2,6.273,ACTIVE,219.84,364.29,59.996,1504987203,"201051344000579","219011344069620",28.84,36.30,0,337.54,410.88,183.2,174.9,0.840,850240.8,850240.8,21849,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987214,2454073.00
09/09/2017 16:00,2,6.227,ACTIVE,216.67,360.69,59.959,1504987203,"201051344000890","219011344069620",28.43,35.00,0,337.84,406.07,179.2,171.1,0.818,833680.8,833680.8,21849,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987215,2454074.00
09/09/2017 16:00,2,6.219,ACTIVE,217.35,361.29,60.018,1504987203,"201051344000438","219011344069620",28.41,37.80,0,336.94,406.37,179.0,170.8,0.844,835844.3,835844.3,21833,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987216,2454075.00
09/09/2017 16:00,2,6.104,ACTIVE,217.13,354.97,60.018,1504987203,"201051344000417","219011344069620",18.69,34.50,0,338.74,384.73,115.6,109.7,0.544,737490.2,737490.2,21873,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987217,2454076.00
09/09/2017 16:00,2,5.906,ACTIVE,214.19,358.28,59.991,1504987203,"274151322000083","219011344069620",27.95,45.00,0,330.63,384.43,167.2,159.4,0.667,1074108.7,1074108.7,21729,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987218,2454077.00
09/09/2017 16:00,2,6.168,ACTIVE,215.32,365.19,59.991,1504987203,"274151322000076","219011344069620",28.49,53.00,0,332.43,386.53,177.9,169.8,0.694,1147271.5,1147271.5,21718,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987219,2454078.00
09/09/2017 16:00,2,6.303,ACTIVE,218.26,362.79,60.023,1504987203,"201051344000868","219011344069620",27.79,37.30,0,335.44,405.77,177.5,169.4,0.809,830015.0,830015.0,21862,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987220,2454079.00
09/09/2017 16:00,2,6.209,ACTIVE,213.96,361.29,60.002,1504987203,"274151322000095","219011344069620",28.61,46.80,0,330.03,387.44,179.9,171.7,0.681,1136203.0,1136203.0,21754,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987221,2454080.00
09/09/2017 16:00,2,6.238,ACTIVE,219.61,359.18,60.034,1504987203,"201051344000988","219011344069620",18.45,35.40,0,341.75,388.94,116.5,110.5,0.544,709763.3,709763.3,21822,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987222,2454081.00
09/09/2017 16:00,2,6.291,ACTIVE,217.58,361.29,60.018,1504987203,"201051344001025","219011344069620",28.25,40.00,0,337.54,406.37,179.9,171.8,0.813,837143.1,837143.1,21832,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987223,2454082.00
09/09/2017 16:00,2,6.297,ACTIVE,219.61,362.79,60.012,1504987203,"201051344000458","219011344069620",28.41,39.30,0,336.94,409.98,181.2,173.0,0.853,841044.7,841044.7,21828,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987224,2454083.00
09/09/2017 16:00,2,6.240,ACTIVE,220.06,365.80,60.023,1504987203,"201051344000853","219011344069620",28.31,38.20,0,342.95,410.58,178.8,170.6,0.835,842555.8,842555.8,21858,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987225,2454084.00
09/09/2017 16:00,2,6.215,ACTIVE,216.45,361.59,60.028,1504987203,"201051344000685","219011344069620",28.77,35.20,0,337.54,406.97,181.1,172.9,0.879,835630.3,835630.3,21880,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987226,2454085.00
09/09/2017 16:00,2,6.209,ACTIVE,217.58,362.19,60.018,1504987203,"201051344000917","219011344069620",28.57,41.50,0,336.64,405.77,179.6,171.5,0.849,832265.5,832265.5,21874,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987227,2454086.00
09/09/2017 16:00,2,6.230,ACTIVE,216.67,360.99,60.018,1504987203,"201051344001145","219011344069620",28.88,36.00,0,337.24,406.37,182.3,174.0,0.844,840364.4,840364.4,21858,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987228,2454087.00
09/09/2017 16:00,2,6.230,ACTIVE,218.03,360.99,60.007,1504987203,"201051344000651","219011344069620",28.35,43.00,0,336.34,405.17,178.8,170.7,0.809,829414.7,829414.7,21848,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987229,2454088.00
09/09/2017 16:00,2,5.734,ACTIVE,214.41,352.27,60.023,1504987203,"274151322000088","219011344069620",27.63,47.30,0,330.63,382.93,160.4,152.9,0.605,1031055.2,1031055.2,21724,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987230,2454089.00
09/09/2017 16:00,2,3.928,ACTIVE,215.32,429.82,60.007,1504987203,"274151322000068","219011344069620",38.51,48.00,0,392.55,452.96,153.2,145.9,0.583,900177.6,900177.6,22177,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987230,2454090.00
09/09/2017 16:00,2,6.248,ACTIVE,217.58,361.59,60.012,1504987203,"201051344001135","219011344069620",28.25,42.30,0,337.54,405.77,178.8,170.6,0.853,824977.5,824977.5,21806,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987231,2454091.00
09/09/2017 16:00,2,6.246,ACTIVE,217.80,364.29,60.028,1504987203,"201051344000594","219011344069620",28.84,42.80,0,336.64,406.67,182.4,174.1,0.822,844649.8,844649.8,21844,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987232,2454092.00
09/09/2017 16:00,2,6.260,ACTIVE,218.03,361.29,60.002,1504987203,"201051344001203","219011344069620",28.21,38.00,0,337.54,405.77,178.9,170.8,0.831,835183.8,835183.8,21874,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987233,2454093.00
09/09/2017 16:00,2,5.754,ACTIVE,214.41,351.07,59.986,1504987203,"274151322000054","219011344069620",26.74,50.00,0,331.23,382.63,155.7,148.4,0.588,1046396.6,1046396.6,21692,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987234,2454094.00
09/09/2017 16:00,2,6.137,ACTIVE,218.71,364.59,60.028,1504987203,"201051344000867","219011344069620",28.71,39.50,0,336.34,404.87,178.4,170.3,0.804,828733.1,828733.1,21875,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987235,2454095.00
09/09/2017 16:00,2,6.035,ACTIVE,218.03,360.99,60.028,1504987203,"201051344001093","219011344069620",28.47,36.50,0,336.04,403.97,174.0,166.0,0.804,832246.9,832246.9,21880,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987236,2454096.00
09/09/2017 16:00,2,6.318,ACTIVE,219.16,364.89,59.986,1504987203,"201051344000900","219011344069620",28.09,38.20,0,336.34,406.67,179.7,171.6,0.818,850875.0,850875.0,21877,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987237,2454097.00
09/09/2017 16:00,2,6.244,ACTIVE,219.16,363.39,60.018,1504987203,"201051344000648","219011344069620",28.05,37.50,0,336.94,409.98,177.4,169.3,0.826,836821.0,836821.0,21842,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987238,2454098.00
09/09/2017 16:00,2,6.275,ACTIVE,219.39,364.89,60.012,1504987203,"201051344000569","219011344069620",27.93,38.20,0,336.64,405.17,177.5,169.4,0.822,852344.3,852344.3,21811,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987239,2454099.00
