ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 16:00,2,6.320,ACTIVE,219.61,364.89,60.002,1504987203,"201051344000983","219011344069620",28.09,39.30,0,336.04,408.48,179.8,171.6,0.826,843377.1,843377.1,21846,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987240,2454100.00
09/09/2017 16:00,2,6.252,ACTIVE,219.61,363.69,60.023,1504987203,"201051344001158","219011344069620",28.07,37.00,0,336.64,409.08,177.6,169.5,0.835,826845.6,826845.6,21850,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987241,2454101.00
09/09/2017 16:00,2,6.166,ACTIVE,219.61,364.59,60.023,1504987203,"201051344000576","219011344069620",28.19,38.00,0,337.54,409.08,176.1,168.0,0.822,841427.3,841427.3,21864,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987242,2454102.00
09/09/2017 16:00,2,5.838,ACTIVE,214.41,356.48,60.018,1504987203,"274151322000087","219011344069620",27.59,60.50,0,331.23,382.33,163.0,155.4,0.605,1022375.4,1022375.4,21971,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504987243,2454103.00
09/09/2017 16:15,2,5.824,ACTIVE,218.71,359.48,59.933,1504988103,"201051344000645","219011344069620",28.55,38.40,0,337.84,402.46,168.2,160.4,0.769,840388.4,840388.4,21836,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988104,2454104.00
09/09/2017 16:15,2,5.453,ACTIVE,213.96,344.45,59.959,1504988103,"274151322000085","219011344069620",26.60,45.30,0,332.43,379.92,146.8,139.8,0.548,1040701.1,1040701.1,21715,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988105,2454105.00
09/09/2017 16:15,2,5.871,ACTIVE,218.03,362.79,59.970,1504988103,"201051344000633","219011344069620",28.65,37.50,0,336.34,402.46,170.4,162.5,0.795,827665.9,827665.9,21892,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988106,2454106.00
09/09/2017 16:15,2,5.883,ACTIVE,219.16,362.79,59.959,1504988103,"201051344000469","219011344069620",28.25,34.30,0,336.64,405.17,168.3,160.5,0.791,831775.4,831775.4,21850,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988106,2454107.00
09/09/2017 16:15,2,5.826,ACTIVE,216.67,359.18,59.959,1504988103,"201051344000646","219011344069620",28.75,35.00,0,336.64,403.07,169.6,161.8,0.804,825790.0,825790.0,21842,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988107,2454108.00
09/09/2017 16:15,2,5.480,ACTIVE,213.96,352.27,59.959,1504988103,"274151322000052","219011344069620",28.47,48.30,0,331.23,382.93,157.9,150.5,0.614,1085129.8,1085129.8,21714,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988108,2454109.00
09/09/2017 16:15,2,5.975,ACTIVE,217.80,361.29,59.933,1504988103,"201051344000585","219011344069620",28.69,36.50,0,336.64,404.27,173.8,165.8,0.809,840421.7,840421.7,21838,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988109,2454110.00
09/09/2017 16:15,2,5.725,ACTIVE,216.45,357.38,59.986,1504988103,"201051344001230","219011344069620",29.08,32.00,0,332.73,409.08,168.6,160.8,0.791,830183.1,830183.1,21888,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988110,2454111.00
09/09/2017 16:15,2,5.861,ACTIVE,218.03,362.19,59.959,1504988103,"201051344000582","219011344069620",28.35,40.40,0,336.34,403.67,168.2,160.4,0.765,819005.2,819005.2,21827,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988111,2454112.00
09/09/2017 16:15,2,5.748,ACTIVE,216.67,358.88,59.981,1504988103,"201051344000955","219011344069620",28.94,37.50,0,337.24,403.37,168.5,160.7,0.800,839568.9,839568.9,21849,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988112,2454113.00
09/09/2017 16:15,2,3.729,ACTIVE,213.96,420.80,59.959,1504988103,"274151322000094","219011344069620",38.59,44.50,0,391.64,453.86,146.0,139.0,0.566,899139.6,899139.6,22168,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988113,2454114.00
09/09/2017 16:15,2,5.893,ACTIVE,218.93,361.29,59.959,1504988103,"201051344000579","219011344069620",29.06,35.40,0,338.14,407.27,173.6,165.6,0.809,850283.1,850283.1,21850,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988114,2454115.00
09/09/2017 16:15,2,5.820,ACTIVE,216.67,358.58,59.970,1504988103,"201051344000890","219011344069620",28.75,33.30,0,337.84,402.77,169.6,161.8,0.778,833722.2,833722.2,21850,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988115,2454116.00
09/09/2017 16:15,2,5.742,ACTIVE,217.13,358.88,59.938,1504988103,"201051344000438","219011344069620",29.20,36.30,0,337.54,403.07,169.8,162.0,0.795,835885.7,835885.7,21834,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988115,2454117.00
09/09/2017 16:15,2,5.742,ACTIVE,216.90,352.87,59.996,1504988103,"201051344000417","219011344069620",18.79,33.50,0,338.44,382.93,109.3,103.6,0.521,737516.8,737516.8,21874,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988116,2454118.00
09/09/2017 16:15,2,5.533,ACTIVE,213.74,356.48,59.965,1504988103,"274151322000083","219011344069620",28.45,43.80,0,331.23,386.23,159.4,151.9,0.632,1074147.5,1074147.5,21730,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988117,2454119.00
09/09/2017 16:15,2,5.775,ACTIVE,214.64,370.60,59.965,1504988103,"274151322000076","219011344069620",29.02,50.40,0,332.43,388.64,169.7,161.9,0.658,1147312.8,1147312.8,21719,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988118,2454120.00
09/09/2017 16:15,2,5.887,ACTIVE,217.35,358.28,59.949,1504988103,"201051344000868","219011344069620",28.25,35.60,0,336.64,402.16,168.2,160.5,0.778,830056.0,830056.0,21863,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988119,2454121.00
09/09/2017 16:15,2,5.885,ACTIVE,213.74,370.00,59.959,1504988103,"274151322000095","219011344069620",28.71,45.00,0,330.63,388.64,171.0,163.1,0.645,1136244.7,1136244.7,21755,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988120,2454122.00
09/09/2017 16:15,2,5.824,ACTIVE,218.93,356.48,59.954,1504988103,"201051344000988","219011344069620",18.75,34.30,0,339.34,385.33,110.6,104.8,0.517,709790.1,709790.1,21823,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988121,2454123.00
09/09/2017 16:15,2,5.975,ACTIVE,217.35,359.48,59.959,1504988103,"201051344001025","219011344069620",28.29,38.40,0,337.54,403.37,171.1,163.2,0.773,837184.8,837184.8,21833,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988122,2454124.00
09/09/2017 16:15,2,5.924,ACTIVE,218.71,360.38,59.954,1504988103,"201051344000458","219011344069620",28.61,38.00,0,337.24,406.67,171.7,163.8,0.813,841086.6,841086.6,21829,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988123,2454125.00
09/09/2017 16:15,2,5.906,ACTIVE,219.39,363.69,59.970,1504988103,"201051344000853","219011344069620",28.41,36.30,0,342.95,406.37,169.9,162.0,0.800,842597.2,842597.2,21859,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988124,2454126.00
09/09/2017 16:15,2,5.852,ACTIVE,216.45,359.78,59.975,1504988103,"201051344000685","219011344069620",28.92,33.80,0,337.84,403.97,171.4,163.5,0.835,835672.1,835672.1,21881,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988124,2454127.00
09/09/2017 16:15,2,5.873,ACTIVE,217.58,360.38,59.954,1504988103,"201051344000917","219011344069620",28.59,40.40,0,337.54,408.78,170.1,162.3,0.809,832307.0,832307.0,21875,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988125,2454128.00
09/09/2017 16:15,2,5.922,ACTIVE,216.45,358.88,59.928,1504988103,"201051344001145","219011344069620",28.69,34.50,0,338.44,403.37,172.1,164.1,0.795,840406.5,840406.5,21859,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988126,2454129.00
09/09/2017 16:15,2,5.908,ACTIVE,217.58,359.48,59.954,1504988103,"201051344000651","219011344069620",28.35,42.30,0,336.34,407.87,169.6,161.7,0.800,829456.0,829456.0,21849,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988127,2454130.00
09/09/2017 16:15,2,5.389,ACTIVE,213.96,347.76,59.965,1504988103,"274151322000088","219011344069620",27.95,46.20,0,331.83,381.12,152.5,145.2,0.575,1031092.4,1031092.4,21725,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988128,2454131.00
09/09/2017 16:15,2,3.760,ACTIVE,214.87,412.98,59.959,1504988103,"274151322000068","219011344069620",38.49,46.60,0,391.04,452.36,146.8,139.8,0.566,900213.2,900213.2,22178,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988129,2454132.00
09/09/2017 16:15,2,5.879,ACTIVE,217.35,357.98,59.965,1504988103,"201051344001135","219011344069620",28.47,41.00,0,338.14,402.77,169.5,161.6,0.782,825018.9,825018.9,21807,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988130,2454133.00
09/09/2017 16:15,2,5.898,ACTIVE,217.13,360.38,59.954,1504988103,"201051344000594","219011344069620",28.90,40.40,0,334.84,403.37,172.6,164.7,0.778,844691.9,844691.9,21845,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988131,2454134.00
09/09/2017 16:15,2,5.885,ACTIVE,217.80,359.18,59.959,1504988103,"201051344001203","219011344069620",28.41,36.80,0,337.24,408.18,169.4,161.5,0.800,835225.1,835225.1,21875,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988132,2454135.00
09/09/2017 16:15,2,5.473,ACTIVE,214.19,347.76,59.959,1504988103,"274151322000054","219011344069620",26.84,47.00,0,331.23,380.82,148.6,141.5,0.561,1046432.7,1046432.7,21693,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988133,2454136.00
09/09/2017 16:15,2,5.812,ACTIVE,218.03,357.98,59.949,1504988103,"201051344000867","219011344069620",28.77,38.40,0,336.64,401.86,169.3,161.5,0.769,828774.5,828774.5,21876,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988134,2454137.00
09/09/2017 16:15,2,5.697,ACTIVE,217.58,358.28,59.970,1504988103,"201051344001093","219011344069620",28.53,35.80,0,337.24,408.18,164.5,156.9,0.756,832287.1,832287.1,21881,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988135,2454138.00
09/09/2017 16:15,2,5.865,ACTIVE,218.48,363.39,59.970,1504988103,"201051344000900","219011344069620",28.67,37.30,0,336.64,404.57,170.3,162.4,0.773,850916.6,850916.6,21878,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988136,2454139.00
09/09/2017 16:15,2,5.762,ACTIVE,218.48,361.59,59.928,1504988103,"201051344000648","219011344069620",28.78,36.30,0,336.94,403.67,168.0,160.2,0.787,836862.1,836862.1,21843,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988137,2454140.00
09/09/2017 16:15,2,5.863,ACTIVE,218.71,360.69,59.954,1504988103,"201051344000569","219011344069620",28.35,36.80,0,336.34,402.16,168.3,160.5,0.760,852385.5,852385.5,21812,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988138,2454141.00
09/09/2017 16:15,2,5.887,ACTIVE,218.93,361.89,59.949,1504988103,"201051344000983","219011344069620",28.59,37.80,0,336.34,404.87,170.4,162.6,0.822,843418.8,843418.8,21847,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988139,2454142.00
09/09/2017 16:15,2,5.840,ACTIVE,218.93,360.69,59.970,1504988103,"201051344001158","219011344069620",28.51,36.00,0,336.64,403.67,168.6,160.8,0.778,826886.8,826886.8,21851,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988140,2454143.00
09/09/2017 16:15,2,5.770,ACTIVE,218.93,361.89,59.965,1504988103,"201051344000576","219011344069620",28.53,36.80,0,336.94,405.17,166.6,158.9,0.773,841468.0,841468.0,21865,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988141,2454144.00
09/09/2017 16:15,2,5.492,ACTIVE,213.96,367.90,59.954,1504988103,"274151322000087","219011344069620",27.83,57.00,0,331.83,380.52,154.9,147.6,0.588,1022413.2,1022413.2,21972,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504988142,2454145.00
09/09/2017 16:30,2,5.402,ACTIVE,218.71,360.69,59.991,1504989004,"201051344000645","219011344069620",28.51,37.50,0,337.54,398.56,156.0,148.7,0.716,840427.1,840427.1,21837,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989005,2454146.00
09/09/2017 16:30,2,5.074,ACTIVE,214.64,355.28,60.034,1504989004,"274151322000085","219011344069620",26.92,43.80,0,332.73,377.82,138.3,131.6,0.530,1040735.1,1040735.1,21716,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989006,2454147.00
09/09/2017 16:30,2,5.447,ACTIVE,218.03,360.99,60.007,1504989004,"201051344000633","219011344069620",28.63,35.20,0,336.64,400.06,158.0,150.6,0.747,827705.0,827705.0,21893,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989007,2454148.00
09/09/2017 16:30,2,5.355,ACTIVE,218.93,362.19,59.975,1504989004,"201051344000469","219011344069620",28.77,33.30,0,337.24,400.06,156.1,148.7,0.734,831814.1,831814.1,21851,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989007,2454149.00
09/09/2017 16:30,2,5.445,ACTIVE,216.45,359.78,59.986,1504989004,"201051344000646","219011344069620",28.65,33.00,0,336.94,399.46,158.0,150.6,0.747,825829.1,825829.1,21843,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989008,2454150.00
09/09/2017 16:30,2,5.059,ACTIVE,214.41,353.17,59.970,1504989004,"274151322000052","219011344069620",28.84,45.80,0,332.13,380.52,147.8,140.7,0.583,1085166.2,1085166.2,21715,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989009,2454151.00
09/09/2017 16:30,2,5.648,ACTIVE,217.80,359.48,60.002,1504989004,"201051344000585","219011344069620",28.33,35.40,0,337.84,400.06,161.9,154.4,0.760,840461.8,840461.8,21839,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989010,2454152.00
09/09/2017 16:30,2,5.330,ACTIVE,216.22,357.38,59.996,1504989004,"201051344001230","219011344069620",29.02,31.50,0,331.83,394.05,156.8,149.4,0.734,830221.9,830221.9,21889,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989011,2454153.00
09/09/2017 16:30,2,5.432,ACTIVE,217.80,359.78,59.991,1504989004,"201051344000582","219011344069620",28.47,39.00,0,336.94,400.36,156.6,149.2,0.725,819044.0,819044.0,21828,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989012,2454154.00
09/09/2017 16:30,2,5.336,ACTIVE,216.45,355.88,59.986,1504989004,"201051344000955","219011344069620",29.04,36.30,0,336.94,394.65,156.9,149.6,0.751,839607.7,839607.7,21850,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989013,2454155.00
09/09/2017 16:30,2,3.467,ACTIVE,214.41,427.11,59.996,1504989004,"274151322000094","219011344069620",38.65,43.40,0,393.75,455.67,136.0,129.3,0.530,899173.2,899173.2,22169,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989014,2454156.00
09/09/2017 16:30,2,5.449,ACTIVE,218.93,360.99,59.991,1504989004,"201051344000579","219011344069620",29.12,33.30,0,337.54,400.66,160.7,153.2,0.747,850323.0,850323.0,21851,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989015,2454157.00
09/09/2017 16:30,2,5.408,ACTIVE,216.45,357.68,59.991,1504989004,"201051344000890","219011344069620",28.78,32.40,0,336.94,397.66,157.7,150.3,0.720,833761.2,833761.2,21851,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989016,2454158.00
09/09/2017 16:30,2,5.391,ACTIVE,217.35,360.08,59.991,1504989004,"201051344000438","219011344069620",29.00,35.40,0,338.14,399.76,158.4,151.0,0.747,835924.9,835924.9,21835,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989017,2454159.00
09/09/2017 16:30,2,5.350,ACTIVE,216.90,353.47,59.991,1504989004,"201051344000417","219011344069620",18.77,32.20,0,337.84,379.62,101.7,96.2,0.482,737541.8,737541.8,21875,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989018,2454160.00
09/09/2017 16:30,2,5.141,ACTIVE,214.19,362.19,59.991,1504989004,"274151322000083","219011344069620",28.69,42.30,0,332.43,381.42,149.4,142.3,0.601,1074184.3,1074184.3,21731,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989018,2454161.00
09/09/2017 16:30,2,5.381,ACTIVE,215.09,353.47,59.986,1504989004,"274151322000076","219011344069620",29.18,48.80,0,332.13,382.33,159.0,151.5,0.614,1147352.0,1147352.0,21720,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989019,2454162.00
09/09/2017 16:30,2,5.410,ACTIVE,217.58,358.28,59.981,1504989004,"201051344000868","219011344069620",28.47,35.00,0,337.54,400.06,156.0,148.6,0.712,830094.7,830094.7,21864,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989020,2454163.00
09/09/2017 16:30,2,5.484,ACTIVE,214.41,365.80,59.991,1504989004,"274151322000095","219011344069620",28.90,43.40,0,332.13,384.13,160.3,152.8,0.610,1136284.2,1136284.2,21756,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989021,2454164.00
09/09/2017 16:30,2,5.426,ACTIVE,218.93,356.18,59.991,1504989004,"201051344000988","219011344069620",18.71,32.80,0,338.74,382.63,102.8,97.3,0.482,709815.4,709815.4,21824,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989022,2454165.00
09/09/2017 16:30,2,5.512,ACTIVE,217.58,360.38,59.986,1504989004,"201051344001025","219011344069620",28.59,37.30,0,338.44,399.76,159.6,152.2,0.725,837224.3,837224.3,21834,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989023,2454166.00
09/09/2017 16:30,2,5.447,ACTIVE,218.93,361.89,59.991,1504989004,"201051344000458","219011344069620",28.82,36.30,0,337.54,400.36,159.0,151.6,0.760,841126.1,841126.1,21830,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989024,2454167.00
09/09/2017 16:30,2,5.432,ACTIVE,219.39,361.89,59.991,1504989004,"201051344000853","219011344069620",28.63,35.40,0,339.65,400.06,157.4,150.0,0.747,842636.2,842636.2,21860,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989025,2454168.00
09/09/2017 16:30,2,5.447,ACTIVE,216.67,359.18,59.991,1504989004,"201051344000685","219011344069620",28.88,32.80,0,336.94,398.86,159.3,151.8,0.778,835711.6,835711.6,21882,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989026,2454169.00
09/09/2017 16:30,2,5.455,ACTIVE,217.58,357.98,59.986,1504989004,"201051344000917","219011344069620",28.69,38.60,0,337.24,399.76,158.5,151.1,0.756,832346.2,832346.2,21876,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989027,2454170.00
09/09/2017 16:30,2,5.377,ACTIVE,216.67,359.18,59.981,1504989004,"201051344001145","219011344069620",29.42,33.80,0,337.84,400.36,160.2,152.7,0.738,840446.2,840446.2,21860,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989027,2454171.00
09/09/2017 16:30,2,5.391,ACTIVE,218.03,360.69,59.991,1504989004,"201051344000651","219011344069620",28.90,40.60,0,338.14,400.36,157.8,150.4,0.725,829495.2,829495.2,21850,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989028,2454172.00
09/09/2017 16:30,2,5.031,ACTIVE,214.64,351.37,59.991,1504989004,"274151322000088","219011344069620",28.03,43.60,0,332.13,379.62,142.8,135.9,0.544,1031127.5,1031127.5,21726,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989029,2454173.00
09/09/2017 16:30,2,3.461,ACTIVE,215.32,432.22,59.986,1504989004,"274151322000068","219011344069620",39.24,45.00,0,396.45,458.37,137.2,130.5,0.521,900246.8,900246.8,22179,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989030,2454174.00
09/09/2017 16:30,2,5.434,ACTIVE,217.58,358.58,59.981,1504989004,"201051344001135","219011344069620",28.63,39.30,0,337.84,399.16,157.5,150.1,0.729,825057.9,825057.9,21808,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989031,2454175.00
09/09/2017 16:30,2,5.422,ACTIVE,217.35,360.38,59.986,1504989004,"201051344000594","219011344069620",29.14,38.80,0,337.84,400.36,160.0,152.5,0.725,844731.6,844731.6,21846,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989032,2454176.00
09/09/2017 16:30,2,5.441,ACTIVE,217.80,358.58,59.975,1504989004,"201051344001203","219011344069620",28.57,35.60,0,338.74,400.66,157.4,150.0,0.734,835264.1,835264.1,21876,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989033,2454177.00
09/09/2017 16:30,2,5.037,ACTIVE,214.41,349.56,59.991,1504989004,"274151322000054","219011344069620",27.39,45.80,0,332.13,379.02,139.7,132.9,0.535,1046467.1,1046467.1,21694,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989034,2454178.00
09/09/2017 16:30,2,5.426,ACTIVE,218.03,360.08,59.996,1504989004,"201051344000867","219011344069620",28.59,37.80,0,338.14,398.86,157.1,149.7,0.712,828813.4,828813.4,21877,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989035,2454179.00
09/09/2017 16:30,2,5.221,ACTIVE,217.58,357.38,59.986,1504989004,"201051344001093","219011344069620",28.86,34.00,0,337.84,399.16,152.5,145.3,0.698,832324.9,832324.9,21882,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989036,2454180.00
09/09/2017 16:30,2,5.393,ACTIVE,218.48,361.29,59.986,1504989004,"201051344000900","219011344069620",28.90,35.80,0,336.94,400.66,157.9,150.5,0.716,850955.7,850955.7,21879,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989037,2454181.00
09/09/2017 16:30,2,5.371,ACTIVE,218.71,360.08,59.986,1504989004,"201051344000648","219011344069620",28.63,35.20,0,337.54,400.66,155.6,148.3,0.716,836900.7,836900.7,21844,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989038,2454182.00
09/09/2017 16:30,2,5.430,ACTIVE,218.71,361.59,59.981,1504989004,"201051344000569","219011344069620",28.45,35.80,0,336.94,399.76,156.4,149.1,0.729,852424.1,852424.1,21813,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989039,2454183.00
09/09/2017 16:30,2,5.455,ACTIVE,218.93,360.69,59.991,1504989004,"201051344000983","219011344069620",28.67,36.80,0,336.94,399.76,158.4,150.9,0.747,843458.0,843458.0,21848,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989040,2454184.00
09/09/2017 16:30,2,5.420,ACTIVE,218.93,361.89,59.996,1504989004,"201051344001158","219011344069620",28.51,34.80,0,336.94,400.36,156.6,149.2,0.729,826925.5,826925.5,21852,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989041,2454185.00
09/09/2017 16:30,2,5.404,ACTIVE,218.71,361.89,59.981,1504989004,"201051344000576","219011344069620",28.21,35.80,0,336.34,399.16,154.3,147.0,0.729,841506.3,841506.3,21866,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989041,2454186.00
09/09/2017 16:30,2,5.113,ACTIVE,214.64,351.37,59.986,1504989004,"274151322000087","219011344069620",28.03,55.30,0,331.23,379.32,145.1,138.2,0.544,1022448.9,1022448.9,21973,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989042,2454187.00
09/09/2017 16:45,2,4.996,ACTIVE,219.16,360.08,59.975,1504989904,"201051344000645","219011344069620",28.33,36.80,0,337.84,394.95,143.3,136.4,0.654,840462.7,840462.7,21838,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989905,2454188.00
09/09/2017 16:45,2,4.654,ACTIVE,215.09,360.99,59.965,1504989904,"274151322000085","219011344069620",27.17,42.80,0,333.33,375.71,128.0,121.6,0.491,1040766.7,1040766.7,21717,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989906,2454189.00
09/09/2017 16:45,2,4.926,ACTIVE,218.48,360.08,59.981,1504989904,"201051344000633","219011344069620",29.08,34.30,0,337.24,396.45,145.0,138.1,0.698,827741.1,827741.1,21894,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989907,2454190.00
09/09/2017 16:45,2,4.957,ACTIVE,219.16,360.08,59.991,1504989904,"201051344000469","219011344069620",28.57,32.20,0,336.94,396.45,143.4,136.5,0.694,831849.8,831849.8,21852,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989908,2454191.00
09/09/2017 16:45,2,4.908,ACTIVE,217.13,357.38,59.970,1504989904,"201051344000646","219011344069620",29.16,31.80,0,337.24,394.95,144.9,137.9,0.685,825865.2,825865.2,21844,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989908,2454192.00
09/09/2017 16:45,2,4.672,ACTIVE,215.09,353.47,59.991,1504989904,"274151322000052","219011344069620",28.86,44.00,0,332.73,378.12,136.4,129.8,0.526,1085200.1,1085200.1,21716,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989909,2454193.00
09/09/2017 16:45,2,5.131,ACTIVE,218.26,357.98,59.986,1504989904,"201051344000585","219011344069620",28.69,34.30,0,338.14,397.05,149.1,142.0,0.676,840498.9,840498.9,21840,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989910,2454194.00
09/09/2017 16:45,2,4.922,ACTIVE,216.90,355.28,59.991,1504989904,"201051344001230","219011344069620",28.75,30.00,0,335.74,390.44,143.4,136.5,0.667,830257.7,830257.7,21890,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989911,2454195.00
09/09/2017 16:45,2,4.928,ACTIVE,218.26,357.38,60.012,1504989904,"201051344000582","219011344069620",28.80,37.00,0,337.84,396.75,143.7,136.8,0.641,819079.8,819079.8,21829,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989912,2454196.00
09/09/2017 16:45,2,4.830,ACTIVE,216.90,355.28,59.959,1504989904,"201051344000955","219011344069620",29.30,34.80,0,337.24,393.45,143.4,136.5,0.676,839643.5,839643.5,21851,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989913,2454197.00
09/09/2017 16:45,2,3.148,ACTIVE,214.87,431.92,59.959,1504989904,"274151322000094","219011344069620",39.38,42.50,0,396.45,454.16,125.7,119.4,0.486,899204.3,899204.3,22170,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989914,2454198.00
09/09/2017 16:45,2,4.961,ACTIVE,219.16,360.69,59.965,1504989904,"201051344000579","219011344069620",29.32,32.00,0,338.14,396.75,147.3,140.3,0.685,850359.8,850359.8,21852,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989915,2454199.00
09/09/2017 16:45,2,4.951,ACTIVE,217.13,356.18,59.954,1504989904,"201051344000890","219011344069620",28.84,31.30,0,336.34,394.95,144.8,137.8,0.658,833797.2,833797.2,21852,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989916,2454200.00
09/09/2017 16:45,2,4.914,ACTIVE,217.80,357.68,59.970,1504989904,"201051344000438","219011344069620",29.10,34.00,0,338.44,395.85,144.8,137.9,0.681,835961.0,835961.0,21836,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989917,2454201.00
09/09/2017 16:45,2,4.916,ACTIVE,217.35,352.57,59.965,1504989904,"201051344000417","219011344069620",18.77,31.30,0,337.54,377.82,93.5,88.3,0.442,737564.9,737564.9,21876,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989917,2454202.00
09/09/2017 16:45,2,4.756,ACTIVE,214.64,351.67,59.970,1504989904,"274151322000083","219011344069620",28.65,40.20,0,332.43,378.42,138.0,131.3,0.552,1074218.5,1074218.5,21732,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989918,2454203.00
09/09/2017 16:45,2,4.918,ACTIVE,215.77,348.36,59.959,1504989904,"274151322000076","219011344069620",29.42,46.60,0,333.93,380.52,146.3,139.3,0.561,1147388.4,1147388.4,21721,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989919,2454204.00
09/09/2017 16:45,2,4.928,ACTIVE,218.03,358.88,59.965,1504989904,"201051344000868","219011344069620",28.73,33.00,0,337.84,395.85,143.4,136.5,0.654,830130.4,830130.4,21865,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989921,2454205.00
09/09/2017 16:45,2,5.008,ACTIVE,214.64,351.37,59.959,1504989904,"274151322000095","219011344069620",29.20,41.50,0,331.83,380.82,148.1,141.0,0.561,1136320.9,1136320.9,21757,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989922,2454206.00
09/09/2017 16:45,2,5.025,ACTIVE,219.16,355.88,59.970,1504989904,"201051344000988","219011344069620",18.53,32.20,0,339.34,380.52,94.4,89.2,0.433,709838.7,709838.7,21825,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989922,2454207.00
09/09/2017 16:45,2,4.961,ACTIVE,217.80,356.78,59.996,1504989904,"201051344001025","219011344069620",29.14,35.60,0,339.04,395.85,146.4,139.4,0.667,837260.8,837260.8,21835,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989923,2454208.00
09/09/2017 16:45,2,4.986,ACTIVE,219.16,359.48,59.970,1504989904,"201051344000458","219011344069620",28.92,35.80,0,337.24,396.45,146.1,139.1,0.703,841162.4,841162.4,21831,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989924,2454209.00
09/09/2017 16:45,2,4.961,ACTIVE,219.61,361.89,59.981,1504989904,"201051344000853","219011344069620",28.78,33.80,0,342.35,397.35,144.6,137.6,0.685,842672.2,842672.2,21861,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989925,2454210.00
09/09/2017 16:45,2,4.953,ACTIVE,217.13,357.38,59.959,1504989904,"201051344000685","219011344069620",29.06,32.00,0,338.14,395.55,145.8,138.8,0.707,835748.0,835748.0,21883,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989926,2454211.00
09/09/2017 16:45,2,4.957,ACTIVE,218.03,357.38,59.970,1504989904,"201051344000917","219011344069620",28.96,37.30,0,338.14,396.15,145.5,138.5,0.681,832382.5,832382.5,21877,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989927,2454212.00
09/09/2017 16:45,2,4.949,ACTIVE,217.35,357.68,59.965,1504989904,"201051344001145","219011344069620",29.32,32.60,0,338.44,396.75,147.1,140.0,0.676,840482.8,840482.8,21861,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989928,2454213.00
09/09/2017 16:45,2,4.971,ACTIVE,218.26,359.18,59.965,1504989904,"201051344000651","219011344069620",28.80,38.60,0,338.14,395.85,145.0,138.0,0.667,829531.3,829531.3,21851,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989929,2454214.00
09/09/2017 16:45,2,4.627,ACTIVE,214.64,347.46,59.959,1504989904,"274151322000088","219011344069620",28.03,41.50,0,332.43,377.82,131.3,124.8,0.499,1031160.2,1031160.2,21727,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989930,2454215.00
09/09/2017 16:45,2,3.164,ACTIVE,215.54,416.29,59.959,1504989904,"274151322000068","219011344069620",39.04,42.80,0,396.15,451.46,124.1,117.8,0.464,900278.0,900278.0,22180,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989931,2454216.00
09/09/2017 16:45,2,4.963,ACTIVE,217.58,356.78,59.965,1504989904,"201051344001135","219011344069620",28.73,37.50,0,338.44,395.25,144.4,137.5,0.667,825093.9,825093.9,21809,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989931,2454217.00
09/09/2017 16:45,2,4.914,ACTIVE,217.58,357.38,59.981,1504989904,"201051344000594","219011344069620",29.44,37.50,0,338.44,396.75,146.6,139.6,0.654,844768.1,844768.1,21847,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989932,2454218.00
09/09/2017 16:45,2,4.908,ACTIVE,218.03,357.08,59.949,1504989904,"201051344001203","219011344069620",29.00,34.50,0,338.44,396.45,144.2,137.2,0.676,835300.0,835300.0,21877,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989933,2454219.00
09/09/2017 16:45,2,4.639,ACTIVE,214.87,360.08,59.949,1504989904,"274151322000054","219011344069620",27.53,43.60,0,332.13,376.31,129.3,122.9,0.486,1046499.0,1046499.0,21695,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989934,2454220.00
09/09/2017 16:45,2,4.967,ACTIVE,218.48,358.58,59.959,1504989904,"201051344000867","219011344069620",28.69,36.50,0,338.14,395.25,144.2,137.2,0.641,828849.3,828849.3,21878,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989935,2454221.00
09/09/2017 16:45,2,4.799,ACTIVE,218.03,357.68,59.959,1504989904,"201051344001093","219011344069620",28.77,32.60,0,338.44,394.65,139.8,133.0,0.632,832359.8,832359.8,21883,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989936,2454222.00
09/09/2017 16:45,2,5.000,ACTIVE,218.71,359.48,59.975,1504989904,"201051344000900","219011344069620",28.57,34.80,0,337.54,396.15,144.8,137.8,0.663,850991.8,850991.8,21880,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989937,2454223.00
09/09/2017 16:45,2,4.895,ACTIVE,218.71,360.38,59.959,1504989904,"201051344000648","219011344069620",28.77,33.50,0,338.44,396.15,142.7,135.8,0.667,836936.2,836936.2,21845,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989938,2454224.00
09/09/2017 16:45,2,4.922,ACTIVE,218.93,358.88,59.970,1504989904,"201051344000569","219011344069620",28.77,34.30,0,337.84,396.45,143.3,136.4,0.672,852459.8,852459.8,21814,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989939,2454225.00
09/09/2017 16:45,2,4.984,ACTIVE,219.16,360.38,59.954,1504989904,"201051344000983","219011344069620",28.80,35.00,0,337.24,397.05,145.4,138.4,0.689,843494.2,843494.2,21849,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989940,2454226.00
09/09/2017 16:45,2,4.871,ACTIVE,219.16,358.88,59.938,1504989904,"201051344001158","219011344069620",29.04,32.60,0,336.34,395.55,143.3,136.4,0.658,826961.3,826961.3,21853,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989941,2454227.00
09/09/2017 16:45,2,4.824,ACTIVE,219.16,360.38,59.938,1504989904,"201051344000576","219011344069620",28.98,35.00,0,337.84,395.55,141.7,134.8,0.654,841541.5,841541.5,21867,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989942,2454228.00
09/09/2017 16:45,2,4.686,ACTIVE,215.09,362.19,59.965,1504989904,"274151322000087","219011344069620",28.23,52.80,0,332.43,376.31,133.9,127.3,0.491,1022482.1,1022482.1,21974,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504989942,2454229.00
09/09/2017 17:00,2,4.420,ACTIVE,218.71,357.68,59.996,1504990804,"201051344000645","219011344069620",29.00,34.50,0,338.44,391.94,129.8,123.4,0.592,840495.2,840495.2,21839,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990805,2454230.00
09/09/2017 17:00,2,4.230,ACTIVE,214.64,347.76,60.023,1504990804,"274151322000085","219011344069620",27.45,40.80,0,333.63,373.01,117.6,111.6,0.451,1040795.9,1040795.9,21718,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990806,2454231.00
09/09/2017 17:00,2,4.482,ACTIVE,218.26,358.88,59.991,1504990804,"201051344000633","219011344069620",28.86,32.80,0,337.54,392.25,130.9,124.5,0.623,827774.0,827774.0,21895,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990807,2454232.00
09/09/2017 17:00,2,4.404,ACTIVE,218.93,359.18,59.996,1504990804,"201051344000469","219011344069620",29.12,30.80,0,337.24,392.25,129.8,123.4,0.619,831882.3,831882.3,21853,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990808,2454233.00
09/09/2017 17:00,2,4.449,ACTIVE,216.45,354.97,60.023,1504990804,"201051344000646","219011344069620",29.06,31.30,0,337.24,391.34,131.0,124.5,0.614,825898.0,825898.0,21845,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990809,2454234.00
09/09/2017 17:00,2,4.227,ACTIVE,214.41,346.86,59.981,1504990804,"274151322000052","219011344069620",28.98,41.50,0,333.03,375.11,124.0,117.7,0.491,1085231.0,1085231.0,21717,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990810,2454235.00
09/09/2017 17:00,2,4.656,ACTIVE,217.58,354.97,59.965,1504990804,"201051344000585","219011344069620",28.69,32.60,0,337.84,392.55,135.3,128.7,0.632,840532.8,840532.8,21841,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990811,2454236.00
09/09/2017 17:00,2,4.379,ACTIVE,216.45,353.47,59.991,1504990804,"201051344001230","219011344069620",29.24,29.50,0,334.24,387.14,129.7,123.2,0.610,830290.2,830290.2,21891,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990811,2454237.00
09/09/2017 17:00,2,4.414,ACTIVE,217.58,355.28,59.991,1504990804,"201051344000582","219011344069620",29.08,36.30,0,338.74,392.85,130.1,123.6,0.601,819112.4,819112.4,21830,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990812,2454238.00
09/09/2017 17:00,2,4.383,ACTIVE,216.45,354.67,59.996,1504990804,"201051344000955","219011344069620",29.10,33.00,0,337.54,387.14,129.2,122.7,0.610,839675.9,839675.9,21852,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990813,2454239.00
09/09/2017 17:00,2,2.852,ACTIVE,214.41,434.02,59.975,1504990804,"274151322000094","219011344069620",39.50,40.60,0,394.95,452.96,113.4,107.5,0.438,899232.8,899232.8,22171,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990814,2454240.00
09/09/2017 17:00,2,4.498,ACTIVE,218.71,358.28,59.991,1504990804,"201051344000579","219011344069620",29.22,30.30,0,338.14,392.85,133.1,126.5,0.614,850393.2,850393.2,21853,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990815,2454241.00
