ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 17:00,2,4.420,ACTIVE,216.45,354.67,59.975,1504990804,"201051344000890","219011344069620",29.24,29.50,0,337.84,388.64,131.0,124.5,0.592,833830.0,833830.0,21853,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990816,2454242.00
09/09/2017 17:00,2,4.381,ACTIVE,217.13,354.97,59.991,1504990804,"201051344000438","219011344069620",29.46,32.40,0,338.74,391.94,130.8,124.3,0.614,835993.8,835993.8,21837,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990817,2454243.00
09/09/2017 17:00,2,4.383,ACTIVE,216.90,350.77,59.986,1504990804,"201051344000417","219011344069620",19.06,29.80,0,338.14,375.41,84.7,79.8,0.402,737585.9,737585.9,21877,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990818,2454244.00
09/09/2017 17:00,2,4.320,ACTIVE,214.19,358.58,59.959,1504990804,"274151322000083","219011344069620",28.82,39.00,0,332.43,375.41,126.1,119.8,0.513,1074249.9,1074249.9,21733,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990819,2454245.00
09/09/2017 17:00,2,4.475,ACTIVE,215.09,363.69,59.986,1504990804,"274151322000076","219011344069620",29.54,44.00,0,334.54,377.22,133.8,127.2,0.517,1147421.7,1147421.7,21722,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990820,2454246.00
09/09/2017 17:00,2,4.467,ACTIVE,217.58,356.78,59.991,1504990804,"201051344000868","219011344069620",28.63,31.50,0,338.44,391.64,129.5,123.1,0.597,830162.8,830162.8,21866,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990820,2454247.00
09/09/2017 17:00,2,4.568,ACTIVE,214.19,355.58,59.981,1504990804,"274151322000095","219011344069620",29.24,40.40,0,331.83,378.12,135.2,128.6,0.513,1136354.7,1136354.7,21758,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990821,2454248.00
09/09/2017 17:00,2,4.512,ACTIVE,218.48,354.97,60.012,1504990804,"201051344000988","219011344069620",18.71,30.80,0,339.34,377.82,85.5,80.6,0.393,709860.0,709860.0,21826,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990822,2454249.00
09/09/2017 17:00,2,4.535,ACTIVE,217.13,354.97,59.970,1504990804,"201051344001025","219011344069620",28.90,33.80,0,338.74,392.55,132.8,126.3,0.605,837294.0,837294.0,21836,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990823,2454250.00
09/09/2017 17:00,2,4.502,ACTIVE,218.48,358.88,59.975,1504990804,"201051344000458","219011344069620",29.00,33.50,0,338.14,392.55,132.2,125.7,0.636,841195.5,841195.5,21832,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990824,2454251.00
09/09/2017 17:00,2,4.469,ACTIVE,219.16,359.78,59.959,1504990804,"201051344000853","219011344069620",28.96,32.60,0,340.55,392.85,131.1,124.6,0.623,842705.0,842705.0,21862,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990825,2454252.00
09/09/2017 17:00,2,4.465,ACTIVE,216.67,354.97,59.970,1504990804,"201051344000685","219011344069620",29.12,31.00,0,338.14,391.94,131.6,125.1,0.641,835781.0,835781.0,21884,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990826,2454253.00
09/09/2017 17:00,2,4.404,ACTIVE,217.35,355.28,59.991,1504990804,"201051344000917","219011344069620",29.44,36.30,0,338.14,393.15,131.3,124.8,0.623,832415.4,832415.4,21878,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990827,2454254.00
09/09/2017 17:00,2,4.473,ACTIVE,216.67,354.67,60.018,1504990804,"201051344001145","219011344069620",29.34,31.00,0,338.44,392.25,132.8,126.3,0.614,840516.1,840516.1,21862,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990828,2454255.00
09/09/2017 17:00,2,4.520,ACTIVE,217.80,355.58,59.986,1504990804,"201051344000651","219011344069620",28.61,38.00,0,338.14,392.55,131.0,124.5,0.601,829564.1,829564.1,21852,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990829,2454256.00
09/09/2017 17:00,2,4.191,ACTIVE,214.41,348.06,59.970,1504990804,"274151322000088","219011344069620",28.15,40.40,0,332.73,373.91,119.4,113.3,0.451,1031190.0,1031190.0,21728,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990829,2454257.00
09/09/2017 17:00,2,2.881,ACTIVE,215.32,427.41,59.975,1504990804,"274151322000068","219011344069620",38.92,42.00,0,401.26,454.46,113.5,107.6,0.442,900306.5,900306.5,22181,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990830,2454258.00
09/09/2017 17:00,2,4.447,ACTIVE,217.13,354.67,59.986,1504990804,"201051344001135","219011344069620",29.00,36.00,0,337.54,391.04,130.6,124.1,0.605,825126.6,825126.6,21810,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990831,2454259.00
09/09/2017 17:00,2,4.477,ACTIVE,217.35,356.78,59.981,1504990804,"201051344000594","219011344069620",29.20,34.80,0,338.44,393.15,132.3,125.8,0.614,844801.3,844801.3,21848,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990832,2454260.00
09/09/2017 17:00,2,4.385,ACTIVE,217.58,355.88,59.986,1504990804,"201051344001203","219011344069620",29.30,32.80,0,339.34,391.64,130.2,123.7,0.610,835332.7,835332.7,21878,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990833,2454261.00
09/09/2017 17:00,2,4.234,ACTIVE,214.64,361.89,59.970,1504990804,"274151322000054","219011344069620",27.59,41.50,0,332.43,373.91,118.3,112.2,0.442,1046528.4,1046528.4,21696,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990834,2454262.00
09/09/2017 17:00,2,4.449,ACTIVE,218.03,356.18,59.981,1504990804,"201051344000867","219011344069620",28.90,34.50,0,338.44,391.34,130.2,123.8,0.592,828881.9,828881.9,21879,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990835,2454263.00
09/09/2017 17:00,2,4.293,ACTIVE,217.35,356.18,60.018,1504990804,"201051344001093","219011344069620",28.96,32.00,0,338.74,390.74,126.0,119.7,0.579,832391.4,832391.4,21884,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990836,2454264.00
09/09/2017 17:00,2,4.457,ACTIVE,218.26,357.68,60.007,1504990804,"201051344000900","219011344069620",28.98,32.80,0,337.54,392.25,130.8,124.3,0.601,851024.6,851024.6,21881,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990837,2454265.00
09/09/2017 17:00,2,4.379,ACTIVE,218.26,356.48,59.981,1504990804,"201051344000648","219011344069620",29.04,32.00,0,338.44,392.25,128.8,122.4,0.614,836968.5,836968.5,21846,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990838,2454266.00
09/09/2017 17:00,2,4.379,ACTIVE,218.48,357.38,59.991,1504990804,"201051344000569","219011344069620",29.22,33.50,0,337.24,391.64,129.6,123.2,0.601,852492.3,852492.3,21815,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990839,2454267.00
09/09/2017 17:00,2,4.471,ACTIVE,218.71,356.18,59.981,1504990804,"201051344000983","219011344069620",29.14,34.00,0,337.54,392.25,131.9,125.4,0.614,843527.2,843527.2,21850,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990840,2454268.00
09/09/2017 17:00,2,4.439,ACTIVE,218.71,357.08,59.986,1504990804,"201051344001158","219011344069620",28.80,31.80,0,338.14,391.64,129.5,123.1,0.592,826993.7,826993.7,21854,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990841,2454269.00
09/09/2017 17:00,2,4.354,ACTIVE,218.71,358.88,59.975,1504990804,"201051344000576","219011344069620",29.04,32.60,0,338.44,391.64,128.1,121.7,0.597,841573.6,841573.6,21868,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990842,2454270.00
09/09/2017 17:00,2,4.277,ACTIVE,214.41,353.47,59.991,1504990804,"274151322000087","219011344069620",28.21,51.80,0,332.73,373.31,122.1,116.0,0.446,1022512.6,1022512.6,21975,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504990843,2454271.00
09/09/2017 17:15,2,3.980,ACTIVE,218.48,357.08,60.012,1504991703,"201051344000645","219011344069620",28.90,33.30,0,338.74,387.44,116.5,110.5,0.535,840524.4,840524.4,21840,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991705,2454272.00
09/09/2017 17:15,2,3.818,ACTIVE,214.87,349.56,59.986,1504991703,"274151322000085","219011344069620",27.67,39.00,0,333.63,370.00,107.0,101.3,0.407,1040822.4,1040822.4,21719,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991705,2454273.00
09/09/2017 17:15,2,3.967,ACTIVE,218.03,357.98,59.996,1504991703,"201051344000633","219011344069620",29.28,31.30,0,337.24,388.64,117.6,111.6,0.561,827803.5,827803.5,21896,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991706,2454274.00
09/09/2017 17:15,2,3.920,ACTIVE,218.48,357.68,59.991,1504991703,"201051344000469","219011344069620",29.32,28.80,0,337.24,388.04,116.5,110.5,0.552,831911.4,831911.4,21854,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991707,2454275.00
09/09/2017 17:15,2,3.973,ACTIVE,216.45,354.07,59.991,1504991703,"201051344000646","219011344069620",29.26,29.50,0,334.24,384.13,117.7,111.7,0.561,825927.5,825927.5,21846,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991708,2454276.00
09/09/2017 17:15,2,3.842,ACTIVE,214.64,346.26,59.965,1504991703,"274151322000052","219011344069620",28.90,40.00,0,333.03,371.81,112.4,106.5,0.433,1085259.1,1085259.1,21718,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991709,2454277.00
09/09/2017 17:15,2,4.129,ACTIVE,217.35,354.97,59.991,1504991703,"201051344000585","219011344069620",29.26,31.00,0,338.14,388.04,122.4,116.2,0.575,840563.3,840563.3,21842,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991710,2454278.00
09/09/2017 17:15,2,3.863,ACTIVE,216.22,352.27,59.996,1504991703,"201051344001230","219011344069620",29.68,27.50,0,333.63,382.33,116.0,110.1,0.544,830319.3,830319.3,21892,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991711,2454279.00
09/09/2017 17:15,2,3.959,ALERT,217.35,354.37,59.986,1504991703,"201051344000582","219011344069620",29.16,34.50,0,304.18,399.16,117.0,111.0,0.544,819141.5,819141.5,21831,0,0,0,L,1122011218,0,124.49,123.81,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991713,2454280.00
09/09/2017 17:15,2,3.898,ACTIVE,216.22,352.57,59.981,1504991703,"201051344000955","219011344069620",29.28,32.20,0,337.24,383.53,115.6,109.6,0.552,839705.0,839705.0,21853,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991713,2454281.00
09/09/2017 17:15,2,2.553,ACTIVE,214.64,424.11,59.986,1504991703,"274151322000094","219011344069620",39.98,38.80,0,402.16,451.16,102.6,97.1,0.389,899258.5,899258.5,22172,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991714,2454282.00
09/09/2017 17:15,2,3.980,ACTIVE,218.71,357.68,59.981,1504991703,"201051344000579","219011344069620",29.66,29.80,0,338.44,388.34,119.5,113.5,0.552,850423.3,850423.3,21854,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991715,2454283.00
09/09/2017 17:15,2,3.945,ACTIVE,216.22,353.17,59.959,1504991703,"201051344000890","219011344069620",29.46,28.50,0,336.94,383.53,117.7,111.7,0.544,833859.6,833859.6,21854,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991716,2454284.00
09/09/2017 17:15,2,3.908,ACTIVE,216.90,354.97,59.991,1504991703,"201051344000438","219011344069620",29.62,31.00,0,338.44,386.83,117.3,111.3,0.548,836023.2,836023.2,21838,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991717,2454285.00
09/09/2017 17:15,2,3.910,ACTIVE,216.67,360.99,59.975,1504991703,"201051344000417","219011344069620",19.20,27.80,0,319.81,391.34,76.0,71.4,0.650,737604.7,737604.7,21878,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991718,2454286.00
09/09/2017 17:15,2,3.910,ACTIVE,214.64,359.78,59.981,1504991703,"274151322000083","219011344069620",28.96,36.30,0,333.03,372.71,114.7,108.8,0.455,1074278.4,1074278.4,21734,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991719,2454287.00
09/09/2017 17:15,2,4.092,ACTIVE,215.54,356.18,60.002,1504991703,"274151322000076","219011344069620",29.30,42.50,0,335.14,374.21,121.5,115.3,0.464,1147452.0,1147452.0,21723,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991720,2454288.00
09/09/2017 17:15,2,3.969,ACTIVE,217.58,355.28,59.991,1504991703,"201051344000868","219011344069620",28.90,30.50,0,339.04,388.04,116.2,110.2,0.539,830192.0,830192.0,21867,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991721,2454289.00
09/09/2017 17:15,2,4.111,ACTIVE,214.64,358.58,59.996,1504991703,"274151322000095","219011344069620",29.58,37.80,0,332.73,374.51,123.1,116.9,0.468,1136385.4,1136385.4,21759,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991722,2454290.00
09/09/2017 17:15,2,3.994,ACTIVE,218.48,364.59,60.023,1504991703,"201051344000988","219011344069620",18.98,28.80,0,320.41,395.85,76.8,72.2,0.641,709879.1,709879.1,21827,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991723,2454291.00
09/09/2017 17:15,2,4.098,ACTIVE,217.13,353.47,59.986,1504991703,"201051344001025","219011344069620",28.77,32.60,0,316.50,397.35,119.5,113.4,0.539,837323.9,837323.9,21837,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991724,2454292.00
09/09/2017 17:15,2,3.980,ACTIVE,218.48,357.08,59.975,1504991703,"201051344000458","219011344069620",29.42,32.20,0,338.44,388.04,118.5,112.5,0.552,841225.3,841225.3,21833,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991724,2454293.00
09/09/2017 17:15,2,4.014,ACTIVE,219.16,358.28,59.996,1504991703,"201051344000853","219011344069620",28.94,31.80,0,339.95,388.64,117.8,111.7,0.561,842734.5,842734.5,21863,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991725,2454294.00
09/09/2017 17:15,2,3.980,ACTIVE,216.45,354.67,59.986,1504991703,"201051344000685","219011344069620",29.34,29.50,0,338.14,386.23,118.4,112.3,0.579,835810.7,835810.7,21885,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991726,2454295.00
09/09/2017 17:15,2,3.969,ALERT,217.13,354.37,59.991,1504991703,"201051344000917","219011344069620",29.46,34.30,0,302.68,397.66,118.4,112.3,0.557,832445.0,832445.0,21879,0,0,0,L,1122011218,0,124.27,123.81,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991728,2454296.00
09/09/2017 17:15,2,3.971,ACTIVE,216.45,353.77,60.007,1504991703,"201051344001145","219011344069620",29.70,30.30,0,338.44,386.83,119.5,113.4,0.552,840546.1,840546.1,21863,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991729,2454297.00
09/09/2017 17:15,2,3.988,ALERT,217.35,355.28,59.986,1504991703,"201051344000651","219011344069620",29.18,36.30,0,303.28,397.35,117.9,111.9,0.548,829593.6,829593.6,21853,0,0,0,L,1122011218,0,124.94,123.14,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991731,2454298.00
09/09/2017 17:15,2,3.750,ACTIVE,214.41,357.08,59.991,1504991703,"274151322000088","219011344069620",28.47,38.20,0,332.73,370.60,108.1,102.4,0.407,1031217.0,1031217.0,21729,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991732,2454299.00
09/09/2017 17:15,2,2.562,ACTIVE,215.32,427.11,59.991,1504991703,"274151322000068","219011344069620",40.12,41.00,0,402.46,453.26,102.0,96.5,0.380,900332.3,900332.3,22182,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991733,2454300.00
09/09/2017 17:15,2,3.990,ALERT,216.67,353.77,59.991,1504991703,"201051344001135","219011344069620",29.06,34.50,0,299.07,396.45,117.4,111.4,0.548,825156.0,825156.0,21811,0,0,0,L,1122011218,0,124.27,123.14,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991735,2454301.00
09/09/2017 17:15,2,3.979,ACTIVE,217.35,355.28,59.996,1504991703,"201051344000594","219011344069620",29.50,32.80,0,338.14,388.34,118.9,112.8,0.526,844831.3,844831.3,21849,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991736,2454302.00
09/09/2017 17:15,2,3.943,ACTIVE,217.13,354.67,60.002,1504991703,"201051344001203","219011344069620",29.34,31.50,0,338.44,387.14,117.2,111.2,0.548,835362.2,835362.2,21879,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991737,2454303.00
09/09/2017 17:15,2,3.791,ACTIVE,214.64,356.78,59.991,1504991703,"274151322000054","219011344069620",27.99,40.40,0,332.73,370.90,107.4,101.8,0.407,1046555.3,1046555.3,21697,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991737,2454304.00
09/09/2017 17:15,2,3.922,ACTIVE,217.80,354.07,60.002,1504991703,"201051344000867","219011344069620",29.44,33.00,0,338.44,387.14,117.0,111.0,0.526,828911.4,828911.4,21880,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991738,2454305.00
09/09/2017 17:15,2,3.783,ACTIVE,217.13,354.07,60.002,1504991703,"201051344001093","219011344069620",29.42,30.80,0,338.14,385.63,112.7,106.9,0.513,832419.8,832419.8,21885,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991739,2454306.00
09/09/2017 17:15,2,3.982,ACTIVE,218.03,356.78,59.949,1504991703,"201051344000900","219011344069620",29.10,32.20,0,338.44,387.74,117.3,111.3,0.535,851054.1,851054.1,21882,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991740,2454307.00
09/09/2017 17:15,2,3.887,ACTIVE,218.26,357.38,60.012,1504991703,"201051344000648","219011344069620",29.40,31.00,0,338.74,388.04,115.8,109.8,0.526,836997.6,836997.6,21847,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991741,2454308.00
09/09/2017 17:15,2,3.980,ACTIVE,218.48,357.08,60.018,1504991703,"201051344000569","219011344069620",28.96,32.60,0,337.84,387.74,116.8,110.8,0.539,852521.7,852521.7,21816,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991742,2454309.00
09/09/2017 17:15,2,4.016,ACTIVE,218.48,357.08,59.986,1504991703,"201051344000983","219011344069620",29.16,32.00,0,338.14,388.64,118.7,112.6,0.575,843557.0,843557.0,21851,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991743,2454310.00
09/09/2017 17:15,2,3.920,ACTIVE,218.48,355.88,60.007,1504991703,"201051344001158","219011344069620",29.30,30.30,0,338.44,387.44,116.2,110.3,0.544,827023.0,827023.0,21855,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991744,2454311.00
09/09/2017 17:15,2,3.916,ACTIVE,218.71,357.38,59.996,1504991703,"201051344000576","219011344069620",28.94,31.50,0,338.44,387.14,114.9,109.0,0.539,841602.4,841602.4,21869,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991745,2454312.00
09/09/2017 17:15,2,3.812,ACTIVE,214.87,346.56,59.981,1504991703,"274151322000087","219011344069620",28.78,50.60,0,332.73,370.90,111.1,105.3,0.402,1022540.4,1022540.4,21976,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504991746,2454313.00
09/09/2017 17:30,2,3.475,ACTIVE,217.80,354.37,59.975,1504992603,"201051344000645","219011344069620",28.94,31.80,0,339.34,383.23,102.0,96.5,0.468,840550.2,840550.2,21841,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992604,2454314.00
09/09/2017 17:30,2,3.355,ACTIVE,214.87,343.85,59.970,1504992603,"274151322000085","219011344069620",27.97,37.00,0,333.93,367.90,95.0,89.8,0.358,1040846.3,1040846.3,21720,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992605,2454315.00
09/09/2017 17:30,2,3.453,ACTIVE,217.35,354.37,59.981,1504992603,"201051344000633","219011344069620",29.54,29.80,0,338.74,383.53,103.3,97.8,0.491,827829.6,827829.6,21897,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992606,2454316.00
09/09/2017 17:30,2,3.432,ACTIVE,217.80,354.37,59.975,1504992603,"201051344000469","219011344069620",29.42,28.30,0,338.44,383.83,102.2,96.8,0.482,831937.3,831937.3,21855,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992607,2454317.00
09/09/2017 17:30,2,3.514,ACTIVE,216.00,351.37,59.975,1504992603,"201051344000646","219011344069620",28.96,28.50,0,337.24,380.22,103.1,97.6,0.491,825953.6,825953.6,21847,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992608,2454318.00
09/09/2017 17:30,2,3.336,ACTIVE,214.64,344.76,59.965,1504992603,"274151322000052","219011344069620",29.50,38.60,0,333.63,369.40,99.7,94.3,0.384,1085284.2,1085284.2,21719,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992609,2454319.00
09/09/2017 17:30,2,3.617,ACTIVE,216.90,352.57,59.975,1504992603,"201051344000585","219011344069620",29.54,30.00,0,338.44,383.83,108.2,102.5,0.504,840590.7,840590.7,21843,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992609,2454320.00
09/09/2017 17:30,2,3.365,ACTIVE,216.00,351.07,59.970,1504992603,"201051344001230","219011344069620",29.88,26.80,0,334.24,379.02,101.8,96.3,0.477,830345.1,830345.1,21893,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992610,2454321.00
09/09/2017 17:30,2,3.459,ACTIVE,217.13,352.57,59.986,1504992603,"201051344000582","219011344069620",29.30,33.00,0,338.14,383.53,102.7,97.2,0.473,819167.5,819167.5,21833,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992611,2454322.00
09/09/2017 17:30,2,3.391,ACTIVE,216.00,350.77,59.975,1504992603,"201051344000955","219011344069620",29.60,31.30,0,335.14,378.72,101.6,96.1,0.477,839730.7,839730.7,21854,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992612,2454323.00
09/09/2017 17:30,2,2.225,ACTIVE,214.64,425.31,59.959,1504992603,"274151322000094","219011344069620",40.10,37.30,0,404.57,452.36,91.6,86.5,0.349,899281.5,899281.5,22173,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992613,2454324.00
09/09/2017 17:30,2,3.488,ACTIVE,217.80,354.37,60.007,1504992603,"201051344000579","219011344069620",29.76,28.50,0,338.14,384.43,105.2,99.7,0.486,850449.9,850449.9,21855,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992614,2454325.00
09/09/2017 17:30,2,3.498,ACTIVE,216.00,350.77,59.986,1504992603,"201051344000890","219011344069620",29.14,27.50,0,337.54,379.92,103.4,97.9,0.468,833885.7,833885.7,21855,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992615,2454326.00
09/09/2017 17:30,2,3.426,ACTIVE,216.45,352.27,59.970,1504992603,"201051344000438","219011344069620",29.64,30.00,0,338.14,380.82,102.9,97.4,0.486,836049.3,836049.3,21839,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992616,2454327.00
09/09/2017 17:30,2,3.424,ACTIVE,216.22,357.38,59.944,1504992603,"201051344000417","219011344069620",19.24,25.80,0,336.04,392.25,66.8,62.5,0.570,737621.4,737621.4,21879,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992617,2454328.00
09/09/2017 17:30,2,3.461,ACTIVE,214.64,355.28,59.970,1504992603,"274151322000083","219011344069620",29.10,36.00,0,333.63,369.70,102.0,96.5,0.407,1074304.0,1074304.0,21735,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992618,2454329.00
09/09/2017 17:30,2,3.594,ACTIVE,215.32,357.68,59.975,1504992603,"274151322000076","219011344069620",29.62,40.60,0,334.84,371.51,107.8,102.2,0.415,1147479.2,1147479.2,21724,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992619,2454330.00
09/09/2017 17:30,2,3.471,ACTIVE,216.90,352.87,59.986,1504992603,"201051344000868","219011344069620",29.00,29.80,0,338.44,383.53,102.0,96.5,0.468,830217.7,830217.7,21868,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992619,2454331.00
09/09/2017 17:30,2,3.631,ACTIVE,214.41,358.28,59.965,1504992603,"274151322000095","219011344069620",29.78,36.80,0,333.03,371.81,109.6,103.8,0.415,1136412.9,1136412.9,21760,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992620,2454332.00
09/09/2017 17:30,2,3.521,ACTIVE,217.58,362.19,60.002,1504992603,"201051344000988","219011344069620",18.94,26.30,0,333.63,395.85,67.6,63.3,0.561,709896.0,709896.0,21828,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992621,2454333.00
09/09/2017 17:30,2,3.586,ACTIVE,216.67,352.57,59.970,1504992603,"201051344001025","219011344069620",28.94,30.80,0,338.14,381.12,105.2,99.6,0.477,837350.5,837350.5,21838,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992623,2454334.00
09/09/2017 17:30,2,3.475,ACTIVE,217.58,354.37,59.975,1504992603,"201051344000458","219011344069620",29.58,31.80,0,338.44,384.13,104.1,98.6,0.504,841251.6,841251.6,21834,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992624,2454335.00
09/09/2017 17:30,2,3.461,ACTIVE,218.26,356.18,59.986,1504992603,"201051344000853","219011344069620",29.48,29.80,0,339.65,384.43,103.3,97.8,0.486,842760.6,842760.6,21864,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992625,2454336.00
09/09/2017 17:30,2,3.451,ACTIVE,216.22,352.57,59.975,1504992603,"201051344000685","219011344069620",29.66,28.80,0,338.14,380.82,103.6,98.1,0.513,835836.9,835836.9,21886,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992626,2454337.00
09/09/2017 17:30,2,3.482,ACTIVE,216.67,351.97,59.991,1504992603,"201051344000917","219011344069620",29.48,33.00,0,337.24,382.03,103.9,98.4,0.491,832471.3,832471.3,21881,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992627,2454338.00
09/09/2017 17:30,2,3.467,ACTIVE,216.22,351.67,59.975,1504992603,"201051344001145","219011344069620",29.88,28.50,0,338.44,381.42,104.9,99.3,0.482,840572.6,840572.6,21864,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992628,2454339.00
09/09/2017 17:30,2,3.434,ACTIVE,216.90,351.97,59.981,1504992603,"201051344000651","219011344069620",29.72,34.30,0,339.04,383.83,103.3,97.7,0.477,829619.7,829619.7,21855,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992628,2454340.00
09/09/2017 17:30,2,3.312,ACTIVE,214.41,344.15,59.975,1504992603,"274151322000088","219011344069620",28.51,36.50,0,333.63,367.90,95.6,90.3,0.358,1031241.0,1031241.0,21730,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992629,2454341.00
09/09/2017 17:30,2,2.295,ACTIVE,215.32,420.50,59.991,1504992603,"274151322000068","219011344069620",39.44,39.00,0,404.87,449.05,91.8,86.7,0.349,900355.3,900355.3,22183,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992630,2454342.00
09/09/2017 17:30,2,3.457,ACTIVE,216.45,350.77,59.986,1504992603,"201051344001135","219011344069620",29.48,32.80,0,337.24,380.22,103.2,97.7,0.477,825182.1,825182.1,21813,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992631,2454343.00
09/09/2017 17:30,2,3.461,ACTIVE,216.45,351.97,59.965,1504992603,"201051344000594","219011344069620",29.76,31.80,0,338.14,383.83,104.3,98.7,0.468,844857.6,844857.6,21850,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992632,2454344.00
09/09/2017 17:30,2,3.459,ACTIVE,216.90,352.27,59.981,1504992603,"201051344001203","219011344069620",29.28,29.80,0,338.74,382.03,102.6,97.1,0.477,835388.1,835388.1,21880,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992633,2454345.00
09/09/2017 17:30,2,3.318,ACTIVE,214.87,355.58,59.991,1504992603,"274151322000054","219011344069620",28.35,37.80,0,332.73,368.50,95.3,90.1,0.362,1046579.1,1046579.1,21698,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992634,2454346.00
09/09/2017 17:30,2,3.451,ACTIVE,217.13,353.47,59.970,1504992603,"201051344000867","219011344069620",29.32,31.80,0,338.74,383.23,102.6,97.1,0.464,828937.2,828937.2,21881,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992635,2454347.00
09/09/2017 17:30,2,3.305,ACTIVE,216.67,352.57,59.981,1504992603,"201051344001093","219011344069620",29.44,29.00,0,337.84,381.12,98.6,93.2,0.451,832444.7,832444.7,21886,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992636,2454348.00
09/09/2017 17:30,2,3.424,ACTIVE,217.35,354.37,59.975,1504992603,"201051344000900","219011344069620",29.60,30.30,0,338.74,383.83,102.7,97.2,0.473,851080.0,851080.0,21883,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992637,2454349.00
09/09/2017 17:30,2,3.420,ACTIVE,217.58,352.87,59.986,1504992603,"201051344000648","219011344069620",29.18,30.00,0,339.65,383.83,101.2,95.7,0.468,837023.1,837023.1,21848,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992638,2454350.00
09/09/2017 17:30,2,3.451,ACTIVE,217.35,353.47,59.975,1504992603,"201051344000569","219011344069620",29.26,30.50,0,338.74,383.83,102.3,96.8,0.477,852547.4,852547.4,21817,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992639,2454351.00
09/09/2017 17:30,2,3.484,ACTIVE,217.80,353.77,59.981,1504992603,"201051344000983","219011344069620",29.54,30.80,0,338.74,384.73,104.2,98.7,0.491,843583.3,843583.3,21852,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992640,2454352.00
09/09/2017 17:30,2,3.463,ACTIVE,217.58,353.47,59.981,1504992603,"201051344001158","219011344069620",29.12,29.30,0,339.34,383.83,102.1,96.6,0.486,827048.8,827048.8,21856,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992641,2454353.00
09/09/2017 17:30,2,3.398,ACTIVE,217.80,353.17,59.970,1504992603,"201051344000576","219011344069620",29.10,30.50,0,339.04,383.23,100.3,94.9,0.473,841627.7,841627.7,21870,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992642,2454354.00
09/09/2017 17:30,2,3.385,ACTIVE,214.87,344.76,59.981,1504992603,"274151322000087","219011344069620",28.67,48.80,0,332.73,368.20,98.4,93.1,0.349,1022565.0,1022565.0,21977,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504992643,2454355.00
09/09/2017 17:45,2,2.961,ACTIVE,217.13,351.37,59.975,1504993503,"201051344000645","219011344069620",29.16,31.00,0,339.65,378.72,87.5,82.6,0.402,840572.6,840572.6,21842,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993505,2454356.00
09/09/2017 17:45,2,2.896,ACTIVE,214.64,349.26,59.970,1504993503,"274151322000085","219011344069620",28.35,35.80,0,334.24,364.59,83.2,78.3,0.323,1040867.3,1040867.3,21721,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993506,2454357.00
09/09/2017 17:45,2,2.969,ACTIVE,216.90,352.57,59.981,1504993503,"201051344000633","219011344069620",29.44,28.30,0,338.74,380.82,88.5,83.5,0.420,827852.3,827852.3,21898,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993507,2454358.00
09/09/2017 17:45,2,2.957,ACTIVE,217.13,352.27,59.991,1504993503,"201051344000469","219011344069620",29.22,27.00,0,339.04,379.92,87.5,82.6,0.415,831959.7,831959.7,21856,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993508,2454359.00
09/09/2017 17:45,2,2.971,ACTIVE,215.54,350.17,59.975,1504993503,"201051344000646","219011344069620",29.54,27.80,0,334.24,375.11,88.8,83.8,0.415,825976.3,825976.3,21848,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993508,2454360.00
09/09/2017 17:45,2,2.912,ACTIVE,214.41,348.96,59.975,1504993503,"274151322000052","219011344069620",29.42,36.30,0,333.93,365.80,86.8,81.9,0.336,1085306.2,1085306.2,21720,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993509,2454361.00
09/09/2017 17:45,2,3.158,ACTIVE,216.45,350.77,59.991,1504993503,"201051344000585","219011344069620",29.30,28.50,0,337.24,377.22,93.8,88.6,0.429,840614.6,840614.6,21844,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993510,2454362.00
09/09/2017 17:45,2,2.902,ACTIVE,215.77,347.76,59.981,1504993503,"201051344001230","219011344069620",29.72,25.80,0,334.24,374.21,87.4,82.4,0.398,830367.5,830367.5,21894,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993511,2454363.00
09/09/2017 17:45,2,2.975,ACTIVE,216.67,350.17,59.975,1504993503,"201051344000582","219011344069620",29.28,32.00,0,337.54,375.71,88.2,83.3,0.402,819190.1,819190.1,21834,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993512,2454364.00
09/09/2017 17:45,2,2.910,ACTIVE,215.54,348.36,59.975,1504993503,"201051344000955","219011344069620",29.50,29.50,0,334.54,373.91,86.9,82.0,0.407,839752.9,839752.9,21855,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993513,2454365.00
09/09/2017 17:45,2,1.992,ACTIVE,214.64,419.30,59.981,1504993503,"274151322000094","219011344069620",39.46,36.30,0,400.96,460.17,79.7,75.0,0.301,899301.6,899301.6,22174,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993514,2454366.00
09/09/2017 17:45,2,3.010,ACTIVE,217.13,351.37,59.981,1504993503,"201051344000579","219011344069620",29.66,27.00,0,339.95,379.62,90.4,85.3,0.420,850473.0,850473.0,21856,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993515,2454367.00
09/09/2017 17:45,2,2.988,ACTIVE,215.77,349.26,59.981,1504993503,"201051344000890","219011344069620",29.40,27.00,0,334.84,374.81,89.0,84.0,0.398,833908.4,833908.4,21856,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993516,2454368.00
09/09/2017 17:45,2,2.922,ACTIVE,216.22,350.17,59.986,1504993503,"201051344000438","219011344069620",29.82,29.00,0,337.54,375.71,88.3,83.3,0.420,836071.8,836071.8,21840,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993517,2454369.00
09/09/2017 17:45,2,2.963,ACTIVE,216.00,354.97,59.996,1504993503,"201051344000417","219011344069620",19.12,24.50,0,333.93,385.03,57.4,53.4,0.491,737635.9,737635.9,21880,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993518,2454370.00
09/09/2017 17:45,2,3.002,ACTIVE,214.19,344.45,59.975,1504993503,"274151322000083","219011344069620",29.24,34.50,0,333.93,366.40,88.8,83.8,0.349,1074326.6,1074326.6,21736,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993519,2454371.00
09/09/2017 17:45,2,3.115,ACTIVE,215.09,346.86,59.975,1504993503,"274151322000076","219011344069620",29.80,38.40,0,334.84,367.60,94.0,88.8,0.362,1147503.1,1147503.1,21725,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993520,2454372.00
09/09/2017 17:45,2,2.932,ACTIVE,216.67,350.77,59.975,1504993503,"201051344000868","219011344069620",29.42,28.30,0,336.94,378.12,87.3,82.3,0.398,830240.1,830240.1,21869,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993521,2454373.00
09/09/2017 17:45,2,3.191,ACTIVE,214.41,350.47,59.981,1504993503,"274151322000095","219011344069620",29.72,34.80,0,333.93,368.80,96.0,90.7,0.354,1136437.2,1136437.2,21761,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993521,2454374.00
09/09/2017 17:45,2,2.959,ACTIVE,217.13,357.38,59.981,1504993503,"201051344000988","219011344069620",19.32,25.00,0,334.84,391.94,58.0,54.0,0.491,709910.6,709910.6,21829,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993522,2454375.00
09/09/2017 17:45,2,3.027,ACTIVE,216.22,350.17,60.007,1504993503,"201051344001025","219011344069620",29.62,30.00,0,337.84,376.01,90.8,85.7,0.411,837373.7,837373.7,21839,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993523,2454376.00
09/09/2017 17:45,2,2.975,ACTIVE,217.13,351.37,60.007,1504993503,"201051344000458","219011344069620",29.70,30.00,0,339.95,381.73,89.4,84.4,0.411,841274.5,841274.5,21835,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993524,2454377.00
09/09/2017 17:45,2,2.998,ACTIVE,217.58,352.27,59.975,1504993503,"201051344000853","219011344069620",29.22,28.50,0,339.34,379.62,88.8,83.8,0.402,842783.3,842783.3,21865,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993525,2454378.00
09/09/2017 17:45,2,2.955,ACTIVE,216.00,350.77,59.975,1504993503,"201051344000685","219011344069620",29.70,27.50,0,337.54,376.31,88.9,83.9,0.429,835859.7,835859.7,21887,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993526,2454379.00
09/09/2017 17:45,2,3.012,ACTIVE,216.22,350.77,59.944,1504993503,"201051344000917","219011344069620",29.34,32.00,0,335.44,376.31,89.6,84.6,0.415,832494.2,832494.2,21882,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993527,2454380.00
09/09/2017 17:45,2,3.010,ACTIVE,216.00,349.26,59.981,1504993503,"201051344001145","219011344069620",29.60,27.00,0,337.54,376.62,90.2,85.2,0.407,840595.7,840595.7,21865,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993528,2454381.00
09/09/2017 17:45,2,3.008,ACTIVE,216.67,350.47,60.007,1504993503,"201051344000651","219011344069620",29.20,32.80,0,337.84,377.82,89.0,84.0,0.411,829642.4,829642.4,21856,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993529,2454382.00
09/09/2017 17:45,2,2.828,ACTIVE,213.96,345.66,59.975,1504993503,"274151322000088","219011344069620",28.94,34.80,0,333.93,365.19,82.8,78.0,0.301,1031262.0,1031262.0,21731,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993530,2454383.00
