ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 17:45,2,2.027,ACTIVE,215.09,418.70,59.975,1504993503,"274151322000068","219011344069620",38.96,37.80,0,400.36,447.85,80.2,75.5,0.301,900375.5,900375.5,22184,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993530,2454384.00
09/09/2017 17:45,2,2.967,ACTIVE,216.00,349.56,59.970,1504993503,"201051344001135","219011344069620",29.56,31.50,0,335.44,374.51,88.8,83.8,0.407,825204.8,825204.8,21814,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993531,2454385.00
09/09/2017 17:45,2,2.988,ACTIVE,216.22,350.47,59.970,1504993503,"201051344000594","219011344069620",29.52,30.30,0,337.24,376.01,89.4,84.4,0.402,844880.5,844880.5,21851,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993532,2454386.00
09/09/2017 17:45,2,2.945,ACTIVE,216.45,349.86,59.959,1504993503,"201051344001203","219011344069620",29.58,28.50,0,337.54,376.92,88.2,83.2,0.411,835410.6,835410.6,21881,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993533,2454387.00
09/09/2017 17:45,2,2.881,ACTIVE,214.19,355.58,59.970,1504993503,"274151322000054","219011344069620",28.51,36.30,0,333.63,365.19,83.2,78.4,0.309,1046600.2,1046600.2,21699,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993534,2454388.00
09/09/2017 17:45,2,2.949,ACTIVE,216.67,350.77,59.981,1504993503,"201051344000867","219011344069620",29.44,29.80,0,338.44,377.22,87.9,82.9,0.398,828959.7,828959.7,21882,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993535,2454389.00
09/09/2017 17:45,2,2.818,ACTIVE,216.45,350.47,59.965,1504993503,"201051344001093","219011344069620",29.50,28.30,0,336.94,374.51,84.2,79.3,0.384,832466.3,832466.3,21887,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993536,2454390.00
09/09/2017 17:45,2,2.951,ACTIVE,216.90,350.77,59.975,1504993503,"201051344000900","219011344069620",29.42,29.30,0,338.74,379.32,88.0,83.0,0.402,851102.5,851102.5,21884,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993537,2454391.00
09/09/2017 17:45,2,2.914,ACTIVE,216.90,350.47,59.981,1504993503,"201051344000648","219011344069620",29.36,28.30,0,339.95,379.02,86.6,81.7,0.407,837045.3,837045.3,21849,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993538,2454392.00
09/09/2017 17:45,2,2.914,ACTIVE,216.90,351.67,60.002,1504993503,"201051344000569","219011344069620",29.70,29.80,0,338.74,379.02,87.8,82.8,0.407,852569.9,852569.9,21818,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993539,2454393.00
09/09/2017 17:45,2,2.975,ACTIVE,217.13,351.97,59.970,1504993503,"201051344000983","219011344069620",29.74,29.50,0,338.74,379.62,89.6,84.6,0.420,843606.2,843606.2,21853,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993540,2454394.00
09/09/2017 17:45,2,2.920,ACTIVE,217.13,351.37,59.970,1504993503,"201051344001158","219011344069620",29.62,27.50,0,339.04,379.32,87.7,82.7,0.411,827071.2,827071.2,21857,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993541,2454395.00
09/09/2017 17:45,2,2.883,ACTIVE,217.35,352.87,59.991,1504993503,"201051344000576","219011344069620",29.32,29.00,0,339.65,379.32,85.7,80.8,0.402,841649.7,841649.7,21871,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993542,2454396.00
09/09/2017 17:45,2,2.906,ACTIVE,214.41,343.25,59.970,1504993503,"274151322000087","219011344069620",29.14,47.50,0,333.93,364.89,85.6,80.7,0.309,1022586.8,1022586.8,21978,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504993543,2454397.00
09/09/2017 18:00,2,2.416,ACTIVE,216.90,362.49,60.002,1504994403,"201051344000645","219011344069620",29.38,28.30,0,321.61,396.45,72.0,67.5,0.597,840591.4,840591.4,21843,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994405,2454398.00
09/09/2017 18:00,2,2.441,ACTIVE,214.41,348.66,59.944,1504994403,"274151322000085","219011344069620",28.27,32.00,0,330.03,379.32,69.9,65.5,0.482,1040885.3,1040885.3,21722,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994406,2454399.00
09/09/2017 18:00,2,2.430,ACTIVE,216.67,365.80,59.965,1504994403,"201051344000633","219011344069620",29.64,26.30,0,319.81,397.35,73.0,68.5,0.645,827871.3,827871.3,21899,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994407,2454400.00
09/09/2017 18:00,2,2.422,ACTIVE,216.67,359.18,59.959,1504994403,"201051344000469","219011344069620",29.40,25.00,0,321.31,397.05,72.2,67.8,0.597,831978.5,831978.5,21857,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994407,2454401.00
09/09/2017 18:00,2,2.463,ACTIVE,215.32,360.69,59.965,1504994403,"201051344000646","219011344069620",29.34,25.30,0,318.61,391.04,73.2,68.8,0.619,825995.4,825995.4,21849,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994408,2454402.00
09/09/2017 18:00,2,2.465,ACTIVE,214.19,353.77,59.986,1504994403,"274151322000052","219011344069620",29.10,33.00,0,328.82,379.32,72.7,68.2,0.504,1085325.0,1085325.0,21721,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994409,2454403.00
09/09/2017 18:00,2,2.611,ACTIVE,216.00,351.37,59.959,1504994403,"201051344000585","219011344069620",29.60,27.50,0,337.24,372.11,78.3,73.7,0.362,840634.9,840634.9,21845,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994410,2454404.00
09/09/2017 18:00,2,2.404,ACTIVE,215.32,358.58,59.949,1504994403,"201051344001230","219011344069620",29.50,23.80,0,316.80,388.64,71.8,67.4,0.592,830386.2,830386.2,21895,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994411,2454405.00
09/09/2017 18:00,2,2.461,ACTIVE,216.22,361.59,59.907,1504994403,"201051344000582","219011344069620",29.24,29.30,0,318.61,396.75,72.9,68.4,0.597,819209.1,819209.1,21835,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994412,2454406.00
09/09/2017 18:00,2,2.387,ACTIVE,215.09,360.08,59.954,1504994403,"201051344000955","219011344069620",29.42,27.50,0,318.30,389.24,71.2,66.8,0.597,839771.6,839771.6,21856,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994413,2454407.00
09/09/2017 18:00,2,1.645,ACTIVE,214.19,438.53,59.933,1504994403,"274151322000094","219011344069620",39.78,31.80,0,393.15,465.28,65.9,61.7,0.455,899318.6,899318.6,22175,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994414,2454408.00
09/09/2017 18:00,2,2.477,ACTIVE,216.67,361.59,59.928,1504994403,"201051344000579","219011344069620",29.74,25.30,0,323.41,397.35,74.6,70.1,0.605,850492.4,850492.4,21857,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994415,2454409.00
09/09/2017 18:00,2,2.463,ACTIVE,215.32,359.48,59.965,1504994403,"201051344000890","219011344069620",29.46,24.80,0,319.21,390.44,73.5,69.0,0.592,833927.6,833927.6,21857,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994416,2454410.00
09/09/2017 18:00,2,2.410,ACTIVE,215.77,360.38,59.986,1504994403,"201051344000438","219011344069620",29.72,26.80,0,318.91,394.05,72.6,68.1,0.610,836090.7,836090.7,21841,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994416,2454411.00
09/09/2017 18:00,2,2.439,ACTIVE,215.54,353.47,59.996,1504994403,"201051344000417","219011344069620",19.18,23.50,0,334.84,379.02,47.4,43.8,0.393,737648.1,737648.1,21881,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994417,2454412.00
09/09/2017 18:00,2,2.525,ACTIVE,213.96,353.77,59.959,1504994403,"274151322000083","219011344069620",29.28,31.30,0,327.92,378.72,74.9,70.3,0.535,1074345.8,1074345.8,21737,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994418,2454413.00
09/09/2017 18:00,2,2.609,ACTIVE,214.64,352.27,59.959,1504994403,"274151322000076","219011344069620",29.92,36.00,0,335.74,364.89,79.1,74.4,0.309,1147523.5,1147523.5,21726,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994419,2454414.00
09/09/2017 18:00,2,2.428,ACTIVE,216.00,360.08,60.002,1504994403,"201051344000868","219011344069620",29.28,25.80,0,318.91,394.95,72.0,67.6,0.588,830258.8,830258.8,21870,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994420,2454415.00
09/09/2017 18:00,2,2.664,ACTIVE,214.19,352.57,59.965,1504994403,"274151322000095","219011344069620",30.00,33.30,0,334.24,365.80,81.0,76.2,0.301,1136458.1,1136458.1,21762,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994421,2454416.00
09/09/2017 18:00,2,2.465,ACTIVE,216.45,356.78,59.970,1504994403,"201051344000988","219011344069620",19.14,24.00,0,336.94,385.63,47.8,44.2,0.376,709922.9,709922.9,21830,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994422,2454417.00
09/09/2017 18:00,2,2.508,ACTIVE,215.77,360.08,59.975,1504994403,"201051344001025","219011344069620",29.56,27.50,0,318.61,394.05,75.1,70.6,0.605,837393.2,837393.2,21840,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994423,2454418.00
09/09/2017 18:00,2,2.451,ACTIVE,216.67,363.69,59.996,1504994403,"201051344000458","219011344069620",29.70,27.80,0,319.81,397.35,73.7,69.2,0.614,841293.8,841293.8,21836,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994424,2454419.00
09/09/2017 18:00,2,2.449,ACTIVE,217.13,363.69,59.986,1504994403,"201051344000853","219011344069620",29.52,26.50,0,323.41,394.95,73.2,68.8,0.614,842802.4,842802.4,21866,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994425,2454420.00
09/09/2017 18:00,2,2.436,ACTIVE,215.54,360.38,60.007,1504994403,"201051344000685","219011344069620",29.64,25.50,0,316.80,394.65,73.2,68.7,0.636,835878.8,835878.8,21888,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994425,2454421.00
09/09/2017 18:00,2,2.469,ACTIVE,215.77,360.99,59.970,1504994403,"201051344000917","219011344069620",29.60,30.00,0,321.91,394.95,74.1,69.6,0.623,832513.4,832513.4,21883,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994426,2454422.00
09/09/2017 18:00,2,2.471,ACTIVE,215.54,360.38,59.965,1504994403,"201051344001145","219011344069620",29.80,25.30,0,319.51,394.65,74.6,70.0,0.619,840615.0,840615.0,21866,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994427,2454423.00
09/09/2017 18:00,2,2.465,ACTIVE,216.00,360.99,59.970,1504994403,"201051344000651","219011344069620",29.42,30.50,0,318.91,396.75,73.4,68.9,0.601,829661.6,829661.6,21857,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994428,2454424.00
09/09/2017 18:00,2,2.385,ACTIVE,213.96,355.88,59.970,1504994403,"274151322000088","219011344069620",28.71,31.80,0,329.73,379.32,69.3,65.0,0.477,1031279.9,1031279.9,21732,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994429,2454425.00
09/09/2017 18:00,2,1.607,ACTIVE,215.09,431.62,59.970,1504994403,"274151322000068","219011344069620",40.49,33.50,0,397.05,459.87,65.8,61.6,0.442,900392.7,900392.7,22185,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994430,2454426.00
09/09/2017 18:00,2,2.453,ACTIVE,215.54,359.18,59.965,1504994403,"201051344001135","219011344069620",29.50,29.00,0,319.51,390.44,73.3,68.8,0.605,825223.8,825223.8,21815,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994431,2454427.00
09/09/2017 18:00,2,2.447,ACTIVE,216.00,360.99,59.975,1504994403,"201051344000594","219011344069620",29.66,28.30,0,319.81,392.25,73.5,69.0,0.588,844899.7,844899.7,21852,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994432,2454428.00
09/09/2017 18:00,2,2.465,ACTIVE,216.00,360.08,59.970,1504994403,"201051344001203","219011344069620",29.04,26.50,0,319.21,394.65,72.5,68.1,0.605,835429.5,835429.5,21882,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994433,2454429.00
09/09/2017 18:00,2,2.422,ACTIVE,213.74,351.37,59.965,1504994403,"274151322000054","219011344069620",28.47,32.60,0,327.62,380.82,69.8,65.4,0.468,1046618.2,1046618.2,21700,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994434,2454430.00
09/09/2017 18:00,2,2.430,ACTIVE,216.22,360.08,59.965,1504994403,"201051344000867","219011344069620",29.44,27.50,0,318.00,395.25,72.4,68.0,0.575,828978.6,828978.6,21883,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994435,2454431.00
09/09/2017 18:00,2,2.316,ACTIVE,215.77,359.18,59.928,1504994403,"201051344001093","219011344069620",29.34,25.50,0,318.00,391.64,68.9,64.6,0.557,832484.2,832484.2,21888,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994436,2454432.00
09/09/2017 18:00,2,2.398,ACTIVE,216.22,361.59,59.949,1504994403,"201051344000900","219011344069620",29.70,27.00,0,321.01,397.35,72.1,67.6,0.588,851121.4,851121.4,21885,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994437,2454433.00
09/09/2017 18:00,2,2.391,ACTIVE,216.45,361.89,59.954,1504994403,"201051344000648","219011344069620",29.36,26.30,0,321.61,397.35,71.1,66.7,0.601,837063.9,837063.9,21850,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994438,2454434.00
09/09/2017 18:00,2,2.432,ACTIVE,216.45,361.59,59.981,1504994403,"201051344000569","219011344069620",29.36,27.30,0,321.61,397.05,72.3,67.9,0.610,852588.7,852588.7,21819,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994438,2454435.00
09/09/2017 18:00,2,2.459,ACTIVE,216.45,361.89,59.922,1504994403,"201051344000983","219011344069620",29.72,27.30,0,319.81,397.35,74.0,69.5,0.623,843625.5,843625.5,21854,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994439,2454436.00
09/09/2017 18:00,2,2.447,ACTIVE,216.67,362.49,59.975,1504994403,"201051344001158","219011344069620",29.02,25.30,0,323.72,397.35,72.0,67.5,0.601,827090.0,827090.0,21858,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994440,2454437.00
09/09/2017 18:00,2,2.375,ACTIVE,216.67,361.29,60.002,1504994403,"201051344000576","219011344069620",29.26,26.80,0,321.61,397.66,70.5,66.1,0.575,841668.0,841668.0,21872,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994441,2454438.00
09/09/2017 18:00,2,2.449,ACTIVE,213.96,353.17,59.975,1504994403,"274151322000087","219011344069620",29.00,43.60,0,330.03,378.42,72.0,67.6,0.464,1022605.3,1022605.3,21979,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504994442,2454439.00
09/09/2017 18:15,2,1.930,ACTIVE,215.77,356.78,59.981,1504995304,"201051344000645","219011344069620",29.12,26.30,0,326.72,393.45,57.0,53.0,0.468,840606.4,840606.4,21844,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995305,2454440.00
09/09/2017 18:15,2,1.975,ACTIVE,214.41,359.78,59.949,1504995304,"274151322000085","219011344069620",28.43,29.80,0,324.32,375.71,56.8,52.9,0.393,1040900.1,1040900.1,21723,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995306,2454441.00
09/09/2017 18:15,2,1.924,ACTIVE,215.54,357.08,59.970,1504995304,"201051344000633","219011344069620",29.76,24.50,0,327.02,395.85,58.1,54.1,0.491,827886.6,827886.6,21900,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995307,2454442.00
09/09/2017 18:15,2,1.910,ACTIVE,215.54,356.18,59.981,1504995304,"201051344000469","219011344069620",29.54,23.50,0,326.72,394.35,57.2,53.3,0.482,831993.6,831993.6,21858,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995308,2454443.00
09/09/2017 18:15,2,1.949,ACTIVE,214.64,355.28,59.970,1504995304,"201051344000646","219011344069620",29.54,23.80,0,325.82,389.54,58.4,54.4,0.486,826010.8,826010.8,21850,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995309,2454444.00
09/09/2017 18:15,2,1.982,ACTIVE,213.74,359.18,59.970,1504995304,"274151322000052","219011344069620",29.42,30.50,0,324.02,376.92,59.0,55.1,0.411,1085340.4,1085340.4,21722,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995310,2454445.00
09/09/2017 18:15,2,2.082,ACTIVE,215.32,356.18,59.959,1504995304,"201051344000585","219011344069620",29.88,24.80,0,320.41,394.95,63.0,58.9,0.513,840651.4,840651.4,21846,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995310,2454446.00
09/09/2017 18:15,2,1.867,ACTIVE,214.64,353.77,59.954,1504995304,"201051344001230","219011344069620",30.04,22.50,0,324.02,387.14,56.9,53.0,0.473,830401.2,830401.2,21896,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995311,2454447.00
09/09/2017 18:15,2,1.965,ACTIVE,215.54,356.48,59.912,1504995304,"201051344000582","219011344069620",29.18,27.00,0,326.12,394.35,58.1,54.1,0.473,819224.3,819224.3,21836,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995312,2454448.00
09/09/2017 18:15,2,1.898,ACTIVE,214.64,354.07,59.970,1504995304,"201051344000955","219011344069620",29.34,25.80,0,324.62,387.74,56.4,52.5,0.473,839786.5,839786.5,21857,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995313,2454449.00
09/09/2017 18:15,2,1.340,ACTIVE,213.74,428.91,59.954,1504995304,"274151322000094","219011344069620",39.74,29.50,0,398.26,457.77,54.1,50.3,0.371,899332.6,899332.6,22176,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995314,2454450.00
09/09/2017 18:15,2,1.967,ACTIVE,215.54,355.88,59.907,1504995304,"201051344000579","219011344069620",29.82,23.30,0,326.72,395.25,59.5,55.5,0.486,850508.1,850508.1,21858,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995315,2454451.00
09/09/2017 18:15,2,1.947,ACTIVE,214.64,354.37,59.954,1504995304,"201051344000890","219011344069620",29.72,23.30,0,324.62,390.14,58.6,54.7,0.468,833943.0,833943.0,21858,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995316,2454452.00
09/09/2017 18:15,2,1.904,ACTIVE,215.32,355.28,60.007,1504995304,"201051344000438","219011344069620",29.88,25.00,0,326.72,390.74,57.6,53.7,0.477,836105.9,836105.9,21842,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995317,2454453.00
09/09/2017 18:15,2,1.934,ACTIVE,215.09,349.86,59.959,1504995304,"201051344000417","219011344069620",19.26,22.80,0,326.42,374.21,37.8,34.6,0.301,737657.9,737657.9,21882,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995318,2454454.00
09/09/2017 18:15,2,2.041,ACTIVE,213.74,349.26,59.901,1504995304,"274151322000083","219011344069620",29.52,27.80,0,322.51,377.22,61.0,56.9,0.438,1074361.7,1074361.7,21738,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995318,2454455.00
09/09/2017 18:15,2,2.111,ACTIVE,214.64,351.07,59.954,1504995304,"274151322000076","219011344069620",30.02,32.00,0,325.82,379.32,64.2,60.0,0.442,1147540.3,1147540.3,21727,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995319,2454456.00
09/09/2017 18:15,2,1.924,ACTIVE,215.09,354.37,59.959,1504995304,"201051344000868","219011344069620",29.26,24.30,0,326.42,392.55,57.1,53.2,0.460,830273.9,830273.9,21871,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995320,2454457.00
09/09/2017 18:15,2,2.186,ACTIVE,213.74,352.87,59.949,1504995304,"274151322000095","219011344069620",29.82,29.00,0,324.02,379.02,66.0,61.8,0.451,1136475.3,1136475.3,21763,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995321,2454458.00
09/09/2017 18:15,2,1.904,ACTIVE,215.54,352.57,59.891,1504995304,"201051344000988","219011344069620",19.56,23.00,0,327.92,379.62,37.7,34.5,0.314,709932.8,709932.8,21831,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995322,2454459.00
09/09/2017 18:15,2,1.994,ACTIVE,215.09,355.28,59.996,1504995304,"201051344001025","219011344069620",29.72,25.30,0,326.72,392.55,60.0,56.0,0.482,837409.0,837409.0,21841,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995323,2454460.00
09/09/2017 18:15,2,1.965,ACTIVE,215.54,356.18,59.981,1504995304,"201051344000458","219011344069620",29.44,25.50,0,327.92,394.95,58.6,54.7,0.495,841309.2,841309.2,21837,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995324,2454461.00
09/09/2017 18:15,2,1.963,ACTIVE,216.22,357.68,59.949,1504995304,"201051344000853","219011344069620",29.28,24.50,0,324.92,394.95,58.2,54.3,0.491,842817.7,842817.7,21867,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995325,2454462.00
09/09/2017 18:15,2,1.943,ACTIVE,214.87,355.88,59.944,1504995304,"201051344000685","219011344069620",29.50,23.80,0,325.22,392.25,58.0,54.1,0.504,835894.1,835894.1,21889,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995326,2454463.00
09/09/2017 18:15,2,1.980,ACTIVE,215.09,356.48,59.938,1504995304,"201051344000917","219011344069620",29.42,28.00,0,325.22,392.85,59.0,55.0,0.495,832528.9,832528.9,21884,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995327,2454464.00
09/09/2017 18:15,2,1.957,ACTIVE,215.09,355.28,59.944,1504995304,"201051344001145","219011344069620",29.90,23.30,0,325.22,391.04,59.2,55.3,0.482,840630.7,840630.7,21867,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995328,2454465.00
09/09/2017 18:15,2,1.986,ACTIVE,215.09,356.48,59.928,1504995304,"201051344000651","219011344069620",28.94,27.80,0,325.22,394.05,58.3,54.3,0.473,829676.9,829676.9,21858,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995329,2454466.00
09/09/2017 18:15,2,1.889,ACTIVE,213.51,357.08,59.954,1504995304,"274151322000088","219011344069620",29.16,29.00,0,324.02,375.11,55.7,51.9,0.376,1031294.5,1031294.5,21733,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995330,2454467.00
09/09/2017 18:15,2,1.361,ACTIVE,214.64,426.81,59.949,1504995304,"274151322000068","219011344069620",39.54,31.80,0,393.75,460.47,55.0,51.1,0.376,900406.7,900406.7,22186,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995330,2454468.00
09/09/2017 18:15,2,1.961,ACTIVE,214.87,355.58,59.959,1504995304,"201051344001135","219011344069620",29.36,26.80,0,325.82,389.54,58.3,54.4,0.468,825239.2,825239.2,21816,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995331,2454469.00
09/09/2017 18:15,2,1.916,ACTIVE,214.87,354.97,59.933,1504995304,"201051344000594","219011344069620",30.00,26.00,0,326.42,389.54,58.3,54.3,0.464,844915.1,844915.1,21853,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995332,2454470.00
09/09/2017 18:15,2,1.926,ACTIVE,215.09,354.67,59.922,1504995304,"201051344001203","219011344069620",29.50,24.50,0,326.42,392.55,57.5,53.6,0.482,835444.7,835444.7,21883,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995333,2454471.00
09/09/2017 18:15,2,1.969,ACTIVE,213.96,351.97,59.949,1504995304,"274151322000054","219011344069620",28.41,30.00,0,323.11,376.01,56.6,52.7,0.393,1046632.9,1046632.9,21701,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995335,2454472.00
09/09/2017 18:15,2,1.928,ACTIVE,215.32,355.58,59.970,1504995304,"201051344000867","219011344069620",29.42,25.30,0,326.72,392.25,57.5,53.5,0.455,828993.8,828993.8,21884,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995335,2454473.00
09/09/2017 18:15,2,1.812,ACTIVE,215.09,354.37,59.949,1504995304,"201051344001093","219011344069620",29.56,24.30,0,326.42,390.14,54.3,50.5,0.429,832498.6,832498.6,21889,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995336,2454474.00
09/09/2017 18:15,2,1.922,ACTIVE,215.32,355.88,59.917,1504995304,"201051344000900","219011344069620",29.20,25.30,0,327.62,394.05,56.9,53.0,0.464,851136.5,851136.5,21886,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995337,2454475.00
09/09/2017 18:15,2,1.879,ACTIVE,215.54,354.67,59.959,1504995304,"201051344000648","219011344069620",29.54,24.50,0,327.92,393.75,56.3,52.4,0.468,837078.7,837078.7,21851,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995338,2454476.00
09/09/2017 18:15,2,1.947,ACTIVE,215.32,356.48,59.944,1504995304,"201051344000569","219011344069620",29.14,25.50,0,327.92,393.45,57.5,53.6,0.486,852603.9,852603.9,21820,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995339,2454477.00
09/09/2017 18:15,2,1.982,ACTIVE,215.54,355.58,59.981,1504995304,"201051344000983","219011344069620",29.38,25.30,0,326.72,395.25,59.0,55.0,0.495,843641.0,843641.0,21855,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995340,2454478.00
09/09/2017 18:15,2,1.932,ACTIVE,215.32,355.58,59.938,1504995304,"201051344001158","219011344069620",29.12,23.80,0,328.22,394.65,57.0,53.1,0.468,827105.1,827105.1,21859,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995341,2454479.00
09/09/2017 18:15,2,1.855,ACTIVE,215.54,357.08,59.981,1504995304,"201051344000576","219011344069620",29.50,25.00,0,325.82,393.75,55.5,51.6,0.455,841682.7,841682.7,21873,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995342,2454480.00
09/09/2017 18:15,2,2.000,ACTIVE,213.74,354.67,59.954,1504995304,"274151322000087","219011344069620",28.86,39.00,0,324.92,375.71,58.5,54.5,0.371,1022620.6,1022620.6,21980,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504995343,2454481.00
09/09/2017 18:30,2,1.455,ACTIVE,215.09,350.47,59.996,1504996204,"201051344000645","219011344069620",28.98,25.00,0,337.24,381.73,42.8,39.4,0.349,840617.9,840617.9,21845,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996205,2454482.00
09/09/2017 18:30,2,1.539,ACTIVE,213.74,343.25,60.002,1504996204,"274151322000085","219011344069620",28.47,28.00,0,335.44,369.10,44.3,40.9,0.301,1040911.7,1040911.7,21724,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996206,2454483.00
09/09/2017 18:30,2,1.451,ACTIVE,215.09,351.97,60.012,1504996204,"201051344000633","219011344069620",29.78,23.30,0,336.04,382.33,43.8,40.4,0.362,827898.4,827898.4,21901,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996207,2454484.00
09/09/2017 18:30,2,1.424,ACTIVE,215.09,350.77,59.991,1504996204,"201051344000469","219011344069620",29.84,22.50,0,336.04,379.92,43.0,39.6,0.358,832005.2,832005.2,21859,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996208,2454485.00
09/09/2017 18:30,2,1.496,ACTIVE,214.19,351.67,59.975,1504996204,"201051344000646","219011344069620",29.26,22.50,0,334.84,379.62,44.4,40.9,0.362,826022.7,826022.7,21851,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996209,2454486.00
09/09/2017 18:30,2,1.557,ACTIVE,213.29,354.37,59.975,1504996204,"274151322000052","219011344069620",29.22,28.50,0,333.63,369.70,46.0,42.5,0.323,1085352.6,1085352.6,21723,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996209,2454487.00
09/09/2017 18:30,2,1.627,ACTIVE,214.87,352.57,60.018,1504996204,"201051344000585","219011344069620",29.56,23.50,0,335.14,382.63,48.7,45.1,0.384,840664.4,840664.4,21847,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996210,2454488.00
09/09/2017 18:30,2,1.436,ACTIVE,214.19,349.26,60.007,1504996204,"201051344001230","219011344069620",29.48,21.80,0,333.63,377.82,42.9,39.5,0.340,830412.7,830412.7,21897,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996211,2454489.00
09/09/2017 18:30,2,1.496,ACTIVE,214.87,351.67,59.949,1504996204,"201051344000582","219011344069620",29.08,25.30,0,336.04,381.42,44.1,40.6,0.354,819236.1,819236.1,21837,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996212,2454490.00
09/09/2017 18:30,2,1.434,ACTIVE,213.96,349.86,59.938,1504996204,"201051344000955","219011344069620",29.30,24.50,0,335.44,378.12,42.6,39.2,0.349,839797.9,839797.9,21858,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996213,2454491.00
09/09/2017 18:30,2,1.049,ACTIVE,213.51,424.41,59.996,1504996204,"274151322000094","219011344069620",39.18,28.30,0,335.74,448.75,41.4,38.0,0.278,899343.6,899343.6,22177,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996214,2454492.00
09/09/2017 18:30,2,1.504,ACTIVE,214.87,351.37,59.975,1504996204,"201051344000579","219011344069620",29.64,22.30,0,335.14,381.12,45.2,41.7,0.367,850520.2,850520.2,21859,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996215,2454493.00
09/09/2017 18:30,2,1.496,ACTIVE,214.19,349.86,59.970,1504996204,"201051344000890","219011344069620",29.40,22.30,0,335.14,379.62,44.6,41.1,0.349,833954.9,833954.9,21859,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996216,2454494.00
09/09/2017 18:30,2,1.445,ACTIVE,214.64,351.37,59.991,1504996204,"201051344000438","219011344069620",29.70,23.80,0,336.34,379.62,43.5,40.1,0.349,836117.6,836117.6,21843,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996217,2454495.00
09/09/2017 18:30,2,1.480,ACTIVE,214.41,346.86,59.986,1504996204,"201051344000417","219011344069620",19.20,22.00,0,335.74,367.00,28.8,25.9,0.230,737665.4,737665.4,21883,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996218,2454496.00
09/09/2017 18:30,2,1.605,ACTIVE,213.51,345.96,59.996,1504996204,"274151322000083","219011344069620",29.32,26.30,0,333.33,371.21,47.7,44.1,0.336,1074374.3,1074374.3,21739,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996218,2454497.00
09/09/2017 18:30,2,1.650,ACTIVE,214.41,348.06,59.970,1504996204,"274151322000076","219011344069620",29.94,29.30,0,335.74,373.01,50.1,46.4,0.340,1147553.5,1147553.5,21728,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996219,2454498.00
09/09/2017 18:30,2,1.461,ACTIVE,214.41,350.17,59.959,1504996204,"201051344000868","219011344069620",29.08,23.30,0,335.74,379.32,43.1,39.7,0.345,830285.5,830285.5,21872,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996220,2454499.00
09/09/2017 18:30,2,1.695,ACTIVE,213.29,354.97,59.986,1504996204,"274151322000095","219011344069620",30.00,27.00,0,334.54,372.71,51.5,47.8,0.349,1136489.0,1136489.0,21764,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996221,2454500.00
09/09/2017 18:30,2,1.479,ACTIVE,214.64,348.36,60.018,1504996204,"201051344000988","219011344069620",18.98,22.30,0,336.34,370.30,28.5,25.6,0.230,709940.3,709940.3,21832,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996222,2454501.00
09/09/2017 18:30,2,1.557,ACTIVE,214.41,350.17,59.975,1504996204,"201051344001025","219011344069620",28.94,23.80,0,335.74,380.22,45.7,42.2,0.367,837421.2,837421.2,21842,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996223,2454502.00
09/09/2017 18:30,2,1.502,ACTIVE,214.64,348.66,59.944,1504996204,"201051344000458","219011344069620",29.18,24.50,0,336.94,381.12,44.4,40.9,0.371,841321.1,841321.1,21838,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996224,2454503.00
09/09/2017 18:30,2,1.484,ACTIVE,215.09,351.07,59.975,1504996204,"201051344000853","219011344069620",29.32,23.50,0,336.94,384.13,44.0,40.6,0.358,842829.5,842829.5,21868,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996225,2454504.00
09/09/2017 18:30,2,1.441,ACTIVE,214.64,350.77,59.954,1504996204,"201051344000685","219011344069620",29.90,22.80,0,335.14,380.52,43.7,40.3,0.371,835905.8,835905.8,21890,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996226,2454505.00
09/09/2017 18:30,2,1.500,ACTIVE,214.64,351.67,59.991,1504996204,"201051344000917","219011344069620",29.50,26.30,0,335.14,380.52,44.9,41.4,0.362,832540.9,832540.9,21885,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996227,2454506.00
09/09/2017 18:30,2,1.500,ACTIVE,214.64,351.37,59.981,1504996204,"201051344001145","219011344069620",29.68,22.00,0,335.74,381.12,45.1,41.6,0.358,840642.8,840642.8,21868,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996228,2454507.00
09/09/2017 18:30,2,1.484,ACTIVE,214.64,351.07,59.986,1504996204,"201051344000651","219011344069620",29.44,26.00,0,336.94,380.52,44.3,40.8,0.362,829688.8,829688.8,21859,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996229,2454508.00
09/09/2017 18:30,2,1.467,ACTIVE,213.29,344.45,59.965,1504996204,"274151322000088","219011344069620",28.96,27.80,0,333.63,368.50,43.0,39.6,0.287,1031305.9,1031305.9,21734,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996230,2454509.00
09/09/2017 18:30,2,1.027,ACTIVE,214.41,428.61,59.970,1504996204,"274151322000068","219011344069620",40.08,30.00,0,336.64,455.97,42.1,38.7,0.283,900417.8,900417.8,22187,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996231,2454510.00
09/09/2017 18:30,2,1.496,ACTIVE,214.19,349.86,59.996,1504996204,"201051344001135","219011344069620",29.34,25.00,0,335.44,379.32,44.5,41.0,0.358,825251.1,825251.1,21817,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996232,2454511.00
09/09/2017 18:30,2,1.471,ACTIVE,214.19,349.26,60.007,1504996204,"201051344000594","219011344069620",29.62,24.50,0,333.93,379.02,44.1,40.7,0.345,844926.9,844926.9,21854,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996232,2454512.00
09/09/2017 18:30,2,1.471,ACTIVE,214.64,349.86,59.986,1504996204,"201051344001203","219011344069620",29.16,23.50,0,336.04,379.92,43.5,40.0,0.349,835456.4,835456.4,21884,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996233,2454513.00
09/09/2017 18:30,2,1.527,ACTIVE,213.29,353.47,59.970,1504996204,"274151322000054","219011344069620",28.47,28.50,0,334.84,369.40,44.1,40.6,0.292,1046644.6,1046644.6,21702,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996235,2454514.00
09/09/2017 18:30,2,1.459,ACTIVE,214.87,348.66,59.996,1504996204,"201051344000867","219011344069620",29.40,24.00,0,335.44,379.32,43.5,40.0,0.345,829005.4,829005.4,21885,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996235,2454515.00
09/09/2017 18:30,2,1.371,ACTIVE,214.41,349.56,59.981,1504996204,"201051344001093","219011344069620",29.20,23.30,0,336.04,377.82,40.5,37.2,0.318,832509.5,832509.5,21890,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996236,2454516.00
09/09/2017 18:30,2,1.430,ACTIVE,214.64,350.17,60.002,1504996204,"201051344000900","219011344069620",29.44,24.50,0,335.44,379.32,42.7,39.3,0.349,851148.0,851148.0,21887,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996237,2454517.00
09/09/2017 18:30,2,1.414,ACTIVE,214.87,349.56,59.959,1504996204,"201051344000648","219011344069620",29.58,23.50,0,336.34,379.62,42.3,38.9,0.345,837090.1,837090.1,21852,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996238,2454518.00
09/09/2017 18:30,2,1.471,ACTIVE,214.64,350.77,59.981,1504996204,"201051344000569","219011344069620",29.10,24.30,0,336.34,379.92,43.4,39.9,0.354,852615.5,852615.5,21821,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996239,2454519.00
09/09/2017 18:30,2,1.512,ACTIVE,214.87,349.56,59.938,1504996204,"201051344000983","219011344069620",29.26,24.30,0,336.34,381.42,44.9,41.4,0.367,843653.0,843653.0,21856,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996240,2454520.00
09/09/2017 18:30,2,1.467,ACTIVE,214.87,349.86,60.023,1504996204,"201051344001158","219011344069620",28.86,22.50,0,336.64,380.22,42.9,39.5,0.354,827116.6,827116.6,21860,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996241,2454521.00
09/09/2017 18:30,2,1.408,ACTIVE,215.09,350.77,59.981,1504996204,"201051344000576","219011344069620",29.22,23.80,0,336.34,381.42,41.7,38.3,0.340,841693.9,841693.9,21874,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996242,2454522.00
09/09/2017 18:30,2,1.551,ACTIVE,213.51,353.47,59.986,1504996204,"274151322000087","219011344069620",28.96,35.60,0,334.24,368.50,45.5,42.0,0.301,1022632.6,1022632.6,21981,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504996243,2454523.00
09/09/2017 18:45,2,1.045,ACTIVE,214.64,346.26,59.986,1504997103,"201051344000645","219011344069620",28.61,23.80,0,334.54,369.10,30.3,27.3,0.239,840626.2,840626.2,21846,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997104,2454524.00
09/09/2017 18:45,2,0.842,ACTIVE,212.83,341.45,59.975,1504997103,"274151322000085","219011344069620",30.91,26.30,0,334.84,362.19,26.4,23.5,0.168,1040920.2,1040920.2,21725,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997105,2454525.00
09/09/2017 18:45,2,1.055,ACTIVE,214.64,348.06,59.986,1504997103,"201051344000633","219011344069620",29.26,22.00,0,334.84,371.21,31.3,28.3,0.247,827906.9,827906.9,21902,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997106,2454526.00
