ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 18:45,2,1.035,ACTIVE,214.41,346.86,59.949,1504997103,"201051344000469","219011344069620",29.22,21.50,0,334.24,370.00,30.6,27.7,0.243,832013.5,832013.5,21860,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997107,2454527.00
09/09/2017 18:45,2,1.078,ACTIVE,213.96,346.56,59.975,1504997103,"201051344000646","219011344069620",29.26,21.50,0,333.63,370.30,32.0,29.0,0.252,826031.3,826031.3,21852,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997108,2454528.00
09/09/2017 18:45,2,1.156,ACTIVE,212.16,348.06,59.986,1504997103,"274151322000052","219011344069620",29.04,26.30,0,333.63,362.49,34.0,30.9,0.230,1085361.7,1085361.7,21724,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997109,2454529.00
09/09/2017 18:45,2,1.186,ACTIVE,214.64,348.36,59.986,1504997103,"201051344000585","219011344069620",29.58,22.30,0,334.84,372.41,35.5,32.4,0.278,840674.0,840674.0,21848,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997110,2454530.00
09/09/2017 18:45,2,1.031,ACTIVE,214.41,345.66,60.007,1504997103,"201051344001230","219011344069620",29.26,21.00,0,333.93,368.80,30.6,27.6,0.234,830421.0,830421.0,21898,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997111,2454531.00
09/09/2017 18:45,2,1.074,ACTIVE,214.87,347.46,60.002,1504997103,"201051344000582","219011344069620",29.06,24.00,0,335.14,370.30,31.6,28.6,0.252,819244.7,819244.7,21838,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997112,2454532.00
09/09/2017 18:45,2,1.020,ACTIVE,214.19,345.96,59.965,1504997103,"201051344000955","219011344069620",29.44,23.00,0,333.63,368.50,30.4,27.4,0.230,839806.2,839806.2,21859,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997113,2454533.00
09/09/2017 18:45,2,0.783,ACTIVE,212.83,415.09,59.975,1504997103,"274151322000094","219011344069620",38.53,26.80,0,333.63,440.94,30.6,27.6,0.203,899351.7,899351.7,22178,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997114,2454534.00
09/09/2017 18:45,2,1.084,ACTIVE,214.41,346.26,60.018,1504997103,"201051344000579","219011344069620",29.54,21.00,0,335.14,370.30,32.5,29.4,0.247,850529.0,850529.0,21860,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997114,2454535.00
09/09/2017 18:45,2,1.086,ACTIVE,214.19,346.26,60.007,1504997103,"201051344000890","219011344069620",29.14,21.50,0,335.14,370.00,32.1,29.1,0.239,833963.6,833963.6,21860,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997115,2454536.00
09/09/2017 18:45,2,1.041,ACTIVE,214.64,347.46,59.986,1504997103,"201051344000438","219011344069620",29.54,22.30,0,335.14,369.70,31.1,28.1,0.243,836126.1,836126.1,21844,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997116,2454537.00
09/09/2017 18:45,2,1.074,ACTIVE,214.64,344.15,59.975,1504997103,"201051344000417","219011344069620",19.10,21.30,0,333.63,360.38,20.8,18.2,0.155,737670.9,737670.9,21884,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997117,2454538.00
09/09/2017 18:45,2,1.191,ACTIVE,212.38,343.25,59.938,1504997103,"274151322000083","219011344069620",29.28,25.00,0,334.24,363.39,35.3,32.2,0.239,1074383.8,1074383.8,21740,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997118,2454539.00
09/09/2017 18:45,2,1.217,ACTIVE,213.06,346.56,59.986,1504997103,"274151322000076","219011344069620",29.86,26.80,0,334.24,365.19,36.8,33.6,0.252,1147563.4,1147563.4,21729,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997119,2454540.00
09/09/2017 18:45,2,1.043,ACTIVE,213.96,345.66,59.991,1504997103,"201051344000868","219011344069620",29.00,22.30,0,333.93,368.80,30.6,27.7,0.234,830293.8,830293.8,21873,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997120,2454541.00
09/09/2017 18:45,2,1.256,ACTIVE,212.61,343.25,59.965,1504997103,"274151322000095","219011344069620",29.88,25.50,0,333.93,364.59,38.0,34.8,0.261,1136499.3,1136499.3,21765,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997121,2454542.00
09/09/2017 18:45,2,1.043,ACTIVE,213.96,344.45,59.944,1504997103,"201051344000988","219011344069620",19.10,21.30,0,333.63,361.29,20.2,17.6,0.159,709945.6,709945.6,21833,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997122,2454543.00
09/09/2017 18:45,2,1.107,ACTIVE,214.41,346.56,59.991,1504997103,"201051344001025","219011344069620",29.32,22.30,0,334.54,370.60,32.9,29.9,0.247,837430.2,837430.2,21843,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997123,2454544.00
09/09/2017 18:45,2,1.062,ACTIVE,214.19,346.26,60.028,1504997103,"201051344000458","219011344069620",29.40,23.30,0,334.24,370.30,31.6,28.6,0.261,841329.8,841329.8,21839,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997123,2454545.00
09/09/2017 18:45,2,1.059,ACTIVE,214.87,347.46,60.007,1504997103,"201051344000853","219011344069620",29.14,22.30,0,336.04,371.51,31.3,28.3,0.252,842838.1,842838.1,21869,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997124,2454546.00
09/09/2017 18:45,2,1.053,ACTIVE,214.41,348.06,59.970,1504997103,"201051344000685","219011344069620",29.16,21.80,0,334.24,371.21,31.1,28.1,0.261,835914.3,835914.3,21891,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997125,2454547.00
09/09/2017 18:45,2,1.076,ACTIVE,214.64,348.06,59.986,1504997103,"201051344000917","219011344069620",29.42,24.30,0,334.54,371.81,32.1,29.1,0.252,832549.7,832549.7,21886,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997126,2454548.00
09/09/2017 18:45,2,1.080,ACTIVE,214.41,346.56,59.975,1504997103,"201051344001145","219011344069620",29.48,20.70,0,335.74,371.51,32.3,29.3,0.252,840651.5,840651.5,21869,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997127,2454549.00
09/09/2017 18:45,2,1.072,ACTIVE,214.64,346.56,60.018,1504997103,"201051344000651","219011344069620",29.12,24.00,0,335.44,370.90,31.7,28.7,0.243,829697.4,829697.4,21860,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997128,2454550.00
09/09/2017 18:45,2,1.082,ACTIVE,212.16,343.55,60.002,1504997103,"274151322000088","219011344069620",28.55,25.50,0,333.93,360.99,31.3,28.3,0.208,1031314.3,1031314.3,21735,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997129,2454551.00
09/09/2017 18:45,2,0.771,ACTIVE,213.06,425.31,59.965,1504997103,"274151322000068","219011344069620",39.64,28.00,0,334.54,446.35,31.0,28.0,0.199,900426.1,900426.1,22188,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997130,2454552.00
09/09/2017 18:45,2,1.090,ACTIVE,214.19,345.66,60.007,1504997103,"201051344001135","219011344069620",28.98,23.00,0,334.54,369.40,32.1,29.0,0.247,825259.8,825259.8,21818,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997131,2454553.00
09/09/2017 18:45,2,1.059,ACTIVE,213.74,345.66,60.002,1504997103,"201051344000594","219011344069620",29.24,22.80,0,331.53,368.80,31.4,28.4,0.239,844935.5,844935.5,21855,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997132,2454554.00
09/09/2017 18:45,2,1.047,ACTIVE,214.41,346.26,59.970,1504997103,"201051344001203","219011344069620",29.10,22.50,0,334.54,370.00,30.9,27.9,0.243,835464.8,835464.8,21885,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997132,2454555.00
09/09/2017 18:45,2,0.613,ACTIVE,212.16,345.96,59.975,1504997103,"274151322000054","219011344069620",31.65,26.30,0,334.24,361.89,19.6,17.0,0.128,1046652.7,1046652.7,21703,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997134,2454556.00
09/09/2017 18:45,2,1.049,ACTIVE,214.19,345.06,59.986,1504997103,"201051344000867","219011344069620",29.12,22.80,0,333.33,368.20,30.9,27.9,0.230,829013.8,829013.8,21886,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997135,2454557.00
09/09/2017 18:45,2,0.979,ACTIVE,214.41,347.16,59.991,1504997103,"201051344001093","219011344069620",29.02,22.00,0,334.84,368.80,28.8,25.9,0.212,832517.3,832517.3,21891,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997136,2454558.00
09/09/2017 18:45,2,1.000,ACTIVE,214.19,346.26,59.981,1504997103,"201051344000900","219011344069620",29.50,23.30,0,332.73,368.50,29.9,27.0,0.239,851156.2,851156.2,21888,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997137,2454559.00
09/09/2017 18:45,2,1.021,ACTIVE,214.41,345.36,60.028,1504997103,"201051344000648","219011344069620",29.08,22.30,0,334.54,368.80,30.1,27.1,0.234,837098.3,837098.3,21853,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997137,2454560.00
09/09/2017 18:45,2,1.055,ACTIVE,214.19,345.66,59.981,1504997103,"201051344000569","219011344069620",29.16,23.00,0,334.24,369.70,31.2,28.2,0.247,852624.0,852624.0,21822,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997138,2454561.00
09/09/2017 18:45,2,1.055,ACTIVE,214.19,345.36,59.970,1504997103,"201051344000983","219011344069620",29.86,22.80,0,333.93,370.30,31.9,28.9,0.252,843661.7,843661.7,21857,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997139,2454562.00
09/09/2017 18:45,2,1.018,ACTIVE,214.19,345.36,60.018,1504997103,"201051344001158","219011344069620",29.50,21.50,0,333.93,369.10,30.4,27.5,0.239,827124.9,827124.9,21861,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997140,2454563.00
09/09/2017 18:45,2,0.992,ACTIVE,214.64,346.86,59.970,1504997103,"201051344000576","219011344069620",29.20,22.50,0,335.74,369.10,29.4,26.4,0.234,841701.9,841701.9,21875,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997141,2454564.00
09/09/2017 18:45,2,1.148,ACTIVE,212.61,346.26,60.002,1504997103,"274151322000087","219011344069620",28.78,32.20,0,334.54,361.89,33.5,30.4,0.212,1022641.6,1022641.6,21982,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504997142,2454565.00
09/09/2017 19:00,2,0.701,ACTIVE,213.96,341.75,59.996,1504998003,"201051344000645","219011344069620",28.43,22.50,0,334.54,360.08,20.2,17.6,0.150,840631.7,840631.7,21847,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998004,2454566.00
09/09/2017 19:00,2,0.525,ACTIVE,212.61,340.25,59.970,1504998003,"274151322000085","219011344069620",30.34,24.80,0,334.54,351.97,16.2,13.7,0.097,1040924.3,1040924.3,21726,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998005,2454567.00
09/09/2017 19:00,2,0.717,ACTIVE,213.96,343.55,59.975,1504998003,"201051344000633","219011344069620",29.18,21.00,0,333.63,362.79,21.2,18.6,0.159,827912.7,827912.7,21903,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998006,2454568.00
09/09/2017 19:00,2,0.705,ACTIVE,213.74,341.75,60.002,1504998003,"201051344000469","219011344069620",29.08,20.30,0,333.33,360.08,20.8,18.1,0.155,832019.2,832019.2,21861,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998007,2454569.00
09/09/2017 19:00,2,0.758,ACTIVE,213.29,342.95,59.970,1504998003,"201051344000646","219011344069620",28.41,20.30,0,333.33,361.89,21.9,19.2,0.164,826037.3,826037.3,21853,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998008,2454570.00
09/09/2017 19:00,2,0.803,ACTIVE,212.61,344.45,59.986,1504998003,"274151322000052","219011344069620",29.04,24.80,0,331.23,355.58,23.6,20.9,0.150,1085368.1,1085368.1,21725,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998009,2454571.00
09/09/2017 19:00,2,0.826,ACTIVE,213.96,343.85,60.018,1504998003,"201051344000585","219011344069620",29.26,21.30,0,334.54,363.39,24.6,21.8,0.181,840680.7,840680.7,21849,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998010,2454572.00
09/09/2017 19:00,2,0.693,ACTIVE,213.74,341.75,59.970,1504998003,"201051344001230","219011344069620",29.18,20.00,0,333.33,359.18,20.5,17.9,0.146,830426.7,830426.7,21899,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998010,2454573.00
09/09/2017 19:00,2,0.732,ACTIVE,214.19,343.25,59.975,1504998003,"201051344000582","219011344069620",28.94,22.50,0,334.24,361.29,21.5,18.9,0.159,819250.6,819250.6,21839,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998011,2454574.00
09/09/2017 19:00,2,0.711,ACTIVE,213.29,342.35,59.986,1504998003,"201051344000955","219011344069620",29.02,21.80,0,333.03,359.18,20.9,18.3,0.150,839811.8,839811.8,21860,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998012,2454575.00
09/09/2017 19:00,2,0.541,ACTIVE,212.61,407.87,59.986,1504998003,"274151322000094","219011344069620",38.13,26.00,0,331.83,437.93,20.9,18.2,0.133,899357.4,899357.4,22179,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998013,2454576.00
09/09/2017 19:00,2,0.746,ACTIVE,213.74,342.05,59.991,1504998003,"201051344000579","219011344069620",29.58,20.30,0,334.54,360.69,22.4,19.7,0.155,850535.0,850535.0,21861,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998014,2454577.00
09/09/2017 19:00,2,0.746,ACTIVE,213.51,341.75,59.986,1504998003,"201051344000890","219011344069620",29.02,20.70,0,333.33,361.59,21.9,19.3,0.155,833969.6,833969.6,21861,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998015,2454578.00
09/09/2017 19:00,2,0.711,ACTIVE,213.96,343.25,59.991,1504998003,"201051344000438","219011344069620",29.46,21.30,0,335.44,361.29,21.2,18.6,0.150,836131.8,836131.8,21845,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998016,2454579.00
09/09/2017 19:00,2,0.746,ACTIVE,213.96,341.75,59.970,1504998003,"201051344000417","219011344069620",18.92,20.30,0,333.93,354.97,14.3,11.9,0.097,737674.5,737674.5,21885,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998017,2454580.00
09/09/2017 19:00,2,0.832,ACTIVE,212.83,340.85,59.970,1504998003,"274151322000083","219011344069620",29.18,24.00,0,330.63,356.18,24.6,21.8,0.168,1074390.5,1074390.5,21741,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998018,2454581.00
09/09/2017 19:00,2,0.742,ACTIVE,212.83,341.45,59.996,1504998003,"274151322000076","219011344069620",30.83,25.00,0,334.84,357.38,23.2,20.5,0.146,1147570.4,1147570.4,21730,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998019,2454582.00
09/09/2017 19:00,2,0.709,ACTIVE,213.51,341.75,60.002,1504998003,"201051344000868","219011344069620",28.88,21.50,0,333.03,360.38,20.8,18.1,0.146,830299.5,830299.5,21874,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998020,2454583.00
09/09/2017 19:00,2,0.881,ACTIVE,212.61,338.74,59.991,1504998003,"274151322000095","219011344069620",29.48,24.50,0,333.33,357.38,26.4,23.5,0.172,1136506.5,1136506.5,21766,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998021,2454584.00
09/09/2017 19:00,2,0.699,ACTIVE,213.51,341.45,60.012,1504998003,"201051344000988","219011344069620",19.02,20.30,0,333.33,355.28,13.5,11.1,0.102,709949.2,709949.2,21834,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998022,2454585.00
09/09/2017 19:00,2,0.746,ACTIVE,213.51,342.65,59.949,1504998003,"201051344001025","219011344069620",29.48,21.30,0,334.54,361.89,22.4,19.6,0.164,837436.3,837436.3,21844,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998023,2454586.00
09/09/2017 19:00,2,0.723,ACTIVE,213.51,341.45,59.970,1504998003,"201051344000458","219011344069620",29.22,22.50,0,333.63,361.29,21.4,18.7,0.159,841335.6,841335.6,21840,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998023,2454587.00
09/09/2017 19:00,2,0.711,ACTIVE,214.19,342.95,59.986,1504998003,"201051344000853","219011344069620",29.20,21.30,0,334.54,362.19,21.1,18.4,0.155,842843.8,842843.8,21870,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998024,2454588.00
09/09/2017 19:00,2,0.711,ACTIVE,213.96,343.55,59.944,1504998003,"201051344000685","219011344069620",29.06,20.70,0,334.84,362.49,21.0,18.3,0.168,835920.1,835920.1,21892,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998025,2454589.00
09/09/2017 19:00,2,0.727,ACTIVE,213.96,343.25,59.991,1504998003,"201051344000917","219011344069620",29.32,23.00,0,334.54,362.19,21.6,18.9,0.155,832555.6,832555.6,21887,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998026,2454590.00
09/09/2017 19:00,2,0.686,ACTIVE,213.96,342.35,59.981,1504998003,"201051344001145","219011344069620",30.22,19.80,0,334.24,362.19,21.0,18.4,0.150,840657.4,840657.4,21870,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998027,2454591.00
09/09/2017 19:00,2,0.721,ACTIVE,213.96,344.15,59.986,1504998003,"201051344000651","219011344069620",29.14,22.50,0,334.54,363.09,21.3,18.6,0.159,829703.3,829703.3,21861,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998028,2454592.00
09/09/2017 19:00,2,0.490,ACTIVE,212.38,340.25,59.986,1504998003,"274151322000088","219011344069620",29.48,24.30,0,333.33,354.37,14.7,12.2,0.084,1031318.9,1031318.9,21736,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998030,2454593.00
09/09/2017 19:00,2,0.350,ACTIVE,213.29,434.63,59.991,1504998003,"274151322000068","219011344069620",41.05,27.00,0,332.43,455.97,14.6,12.2,0.075,900431.5,900431.5,22189,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998031,2454594.00
09/09/2017 19:00,2,0.742,ACTIVE,213.51,342.05,59.959,1504998003,"201051344001135","219011344069620",29.30,22.00,0,333.03,360.99,22.1,19.4,0.150,825265.8,825265.8,21819,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998031,2454595.00
09/09/2017 19:00,2,0.719,ACTIVE,213.29,341.15,59.975,1504998003,"201051344000594","219011344069620",29.14,21.30,0,332.73,359.78,21.3,18.6,0.155,844941.3,844941.3,21856,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998032,2454596.00
09/09/2017 19:00,2,0.709,ACTIVE,213.96,342.35,59.949,1504998003,"201051344001203","219011344069620",29.02,21.50,0,334.84,362.19,20.9,18.2,0.155,835470.5,835470.5,21886,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998033,2454597.00
09/09/2017 19:00,2,0.502,ACTIVE,212.38,337.84,59.965,1504998003,"274151322000054","219011344069620",28.86,24.80,0,333.63,354.97,14.6,12.2,0.088,1046656.2,1046656.2,21704,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998034,2454598.00
09/09/2017 19:00,2,0.711,ACTIVE,213.74,340.55,59.965,1504998003,"201051344000867","219011344069620",29.12,21.80,0,333.63,359.48,21.0,18.3,0.141,829019.5,829019.5,21887,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998035,2454599.00
09/09/2017 19:00,2,0.668,ACTIVE,213.96,342.65,59.981,1504998003,"201051344001093","219011344069620",29.00,21.30,0,334.84,358.88,19.6,17.0,0.137,832522.6,832522.6,21892,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998036,2454600.00
09/09/2017 19:00,2,0.676,ACTIVE,213.51,342.35,59.981,1504998003,"201051344000900","219011344069620",28.59,22.30,0,332.43,359.18,19.6,17.0,0.146,851161.6,851161.6,21889,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998037,2454601.00
09/09/2017 19:00,2,0.689,ACTIVE,213.96,341.45,59.965,1504998003,"201051344000648","219011344069620",29.14,21.30,0,333.63,359.78,20.4,17.7,0.146,837103.9,837103.9,21854,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998038,2454602.00
09/09/2017 19:00,2,0.721,ACTIVE,213.74,341.75,59.981,1504998003,"201051344000569","219011344069620",28.71,22.00,0,333.63,360.08,21.0,18.3,0.155,852629.7,852629.7,21823,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998039,2454603.00
09/09/2017 19:00,2,0.738,ACTIVE,213.74,341.45,59.981,1504998003,"201051344000983","219011344069620",28.98,21.80,0,333.63,360.69,21.7,19.0,0.159,843667.7,843667.7,21858,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998040,2454604.00
09/09/2017 19:00,2,0.703,ACTIVE,213.74,341.75,59.991,1504998003,"201051344001158","219011344069620",28.57,20.30,0,333.33,359.78,20.4,17.8,0.155,827130.5,827130.5,21862,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998041,2454605.00
09/09/2017 19:00,2,0.670,ACTIVE,213.96,342.65,59.981,1504998003,"201051344000576","219011344069620",28.92,21.80,0,333.93,360.99,19.6,17.0,0.141,841707.3,841707.3,21876,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998042,2454606.00
09/09/2017 19:00,2,0.539,ACTIVE,212.38,338.44,59.970,1504998003,"274151322000087","219011344069620",31.11,29.50,0,330.93,354.97,17.0,14.5,0.102,1022647.3,1022647.3,21983,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998043,2454607.00
09/09/2017 19:15,2,0.477,ACTIVE,213.96,340.25,60.002,1504998904,"201051344000645","219011344069620",28.45,21.50,0,332.43,352.27,13.8,11.3,0.084,840635.2,840635.2,21848,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998905,2454608.00
09/09/2017 19:15,2,0.414,ACTIVE,212.83,339.65,59.991,1504998904,"274151322000085","219011344069620",27.65,23.30,0,333.63,345.36,11.6,9.3,0.071,1040927.1,1040927.1,21727,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998906,2454609.00
09/09/2017 19:15,2,0.496,ACTIVE,214.19,341.45,59.991,1504998904,"201051344000633","219011344069620",28.69,19.80,0,332.73,354.67,14.4,12.0,0.084,827916.4,827916.4,21904,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998907,2454610.00
09/09/2017 19:15,2,0.508,ACTIVE,213.74,339.95,59.996,1504998904,"201051344000469","219011344069620",26.98,19.30,0,331.23,351.97,13.9,11.5,0.088,832022.8,832022.8,21862,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998908,2454611.00
09/09/2017 19:15,2,0.508,ACTIVE,213.51,341.15,59.981,1504998904,"201051344000646","219011344069620",28.86,19.30,0,331.53,353.47,14.9,12.5,0.102,826041.1,826041.1,21854,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998909,2454612.00
09/09/2017 19:15,2,0.537,ACTIVE,212.38,339.34,59.981,1504998904,"274151322000052","219011344069620",28.53,23.00,0,332.73,349.26,15.5,13.0,0.097,1085371.9,1085371.9,21726,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998910,2454613.00
09/09/2017 19:15,2,0.564,ACTIVE,214.19,342.35,60.007,1504998904,"201051344000585","219011344069620",28.77,20.00,0,333.03,355.28,16.5,14.0,0.102,840685.1,840685.1,21850,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998910,2454614.00
09/09/2017 19:15,2,0.488,ACTIVE,213.74,340.25,59.996,1504998904,"201051344001230","219011344069620",28.23,19.30,0,331.53,353.17,14.0,11.6,0.084,830430.3,830430.3,21900,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998911,2454615.00
09/09/2017 19:15,2,0.502,ACTIVE,214.41,341.15,59.981,1504998904,"201051344000582","219011344069620",26.00,21.30,0,333.33,354.07,13.2,10.9,0.080,819254.4,819254.4,21840,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998912,2454616.00
09/09/2017 19:15,2,0.508,ACTIVE,213.51,340.25,59.938,1504998904,"201051344000955","219011344069620",28.90,20.70,0,332.13,352.57,14.9,12.5,0.093,839815.5,839815.5,21861,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998913,2454617.00
09/09/2017 19:15,2,0.264,ACTIVE,212.83,410.58,59.981,1504998904,"274151322000094","219011344069620",38.68,24.80,0,334.24,443.94,10.3,8.0,0.057,899360.2,899360.2,22180,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998914,2454618.00
09/09/2017 19:15,2,0.527,ACTIVE,213.51,338.74,59.996,1504998904,"201051344000579","219011344069620",29.26,19.50,0,332.43,352.57,15.7,13.2,0.088,850539.1,850539.1,21862,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998915,2454619.00
09/09/2017 19:15,2,0.541,ACTIVE,213.96,340.85,59.954,1504998904,"201051344000890","219011344069620",26.22,19.80,0,332.43,353.77,14.4,12.0,0.084,833973.5,833973.5,21862,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998916,2454620.00
09/09/2017 19:15,2,0.500,ACTIVE,214.19,341.75,60.002,1504998904,"201051344000438","219011344069620",28.84,20.00,0,334.24,353.77,14.6,12.2,0.084,836135.6,836135.6,21846,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998917,2454621.00
09/09/2017 19:15,2,0.518,ACTIVE,214.19,340.25,60.002,1504998904,"201051344000417","219011344069620",18.81,19.30,0,333.03,348.96,9.9,7.6,0.057,737676.9,737676.9,21886,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998918,2454622.00
09/09/2017 19:15,2,0.432,ACTIVE,212.83,338.14,60.002,1504998904,"274151322000083","219011344069620",28.84,22.80,0,333.33,349.86,12.6,10.3,0.080,1074394.4,1074394.4,21742,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998919,2454623.00
09/09/2017 19:15,2,0.545,ACTIVE,213.06,339.34,59.959,1504998904,"274151322000076","219011344069620",29.24,23.50,0,330.93,355.28,16.1,13.6,0.097,1147574.0,1147574.0,21731,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998920,2454624.00
09/09/2017 19:15,2,0.488,ACTIVE,213.51,339.65,59.981,1504998904,"201051344000868","219011344069620",28.80,20.30,0,331.53,351.67,14.2,11.8,0.084,830303.2,830303.2,21875,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998921,2454625.00
09/09/2017 19:15,2,0.443,ACTIVE,212.61,338.14,59.996,1504998904,"274151322000095","219011344069620",29.14,23.00,0,330.93,350.17,13.1,10.7,0.080,1136510.6,1136510.6,21767,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998921,2454626.00
09/09/2017 19:15,2,0.490,ACTIVE,213.51,339.34,59.996,1504998904,"201051344000988","219011344069620",17.97,19.50,0,331.83,349.56,8.9,6.7,0.062,709951.3,709951.3,21835,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998922,2454627.00
09/09/2017 19:15,2,0.502,ACTIVE,213.96,339.65,59.981,1504998904,"201051344001025","219011344069620",29.04,19.80,0,332.73,353.77,14.8,12.3,0.093,837440.2,837440.2,21845,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998923,2454628.00
09/09/2017 19:15,2,0.498,ACTIVE,213.74,339.34,60.007,1504998904,"201051344000458","219011344069620",28.90,21.30,0,332.43,352.27,14.6,12.2,0.097,841339.4,841339.4,21841,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998924,2454629.00
09/09/2017 19:15,2,0.484,ACTIVE,214.19,341.45,60.007,1504998904,"201051344000853","219011344069620",29.08,20.00,0,333.33,353.17,14.3,11.9,0.097,842847.5,842847.5,21871,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998925,2454630.00
09/09/2017 19:15,2,0.467,ACTIVE,213.96,341.75,60.002,1504998904,"201051344000685","219011344069620",29.46,19.50,0,332.73,354.97,13.9,11.5,0.093,835923.7,835923.7,21893,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998926,2454631.00
09/09/2017 19:15,2,0.467,ACTIVE,214.19,341.45,60.002,1504998904,"201051344000917","219011344069620",28.80,21.80,0,332.73,354.07,13.6,11.2,0.080,832559.4,832559.4,21888,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998927,2454632.00
09/09/2017 19:15,2,0.502,ACTIVE,214.19,341.15,59.991,1504998904,"201051344001145","219011344069620",24.27,19.00,0,333.63,354.07,12.4,10.0,0.075,840661.0,840661.0,21871,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998928,2454633.00
09/09/2017 19:15,2,0.506,ACTIVE,214.19,341.75,59.981,1504998904,"201051344000651","219011344069620",28.11,21.00,0,334.24,354.07,14.4,12.0,0.088,829707.0,829707.0,21862,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998929,2454634.00
09/09/2017 19:15,2,0.484,ACTIVE,212.38,338.74,59.991,1504998904,"274151322000088","219011344069620",27.59,22.80,0,332.73,344.76,13.6,11.2,0.080,1031321.8,1031321.8,21737,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998930,2454635.00
09/09/2017 19:15,2,0.365,ACTIVE,213.51,405.47,59.991,1504998904,"274151322000068","219011344069620",38.19,25.50,0,335.14,445.15,13.9,11.5,0.075,900434.3,900434.3,22190,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998931,2454636.00
09/09/2017 19:15,2,0.527,ACTIVE,213.74,339.95,59.986,1504998904,"201051344001135","219011344069620",28.11,20.30,0,332.73,352.87,15.1,12.6,0.088,825269.7,825269.7,21820,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998932,2454637.00
09/09/2017 19:15,2,0.500,ACTIVE,213.51,339.95,60.007,1504998904,"201051344000594","219011344069620",28.47,20.00,0,330.93,352.57,14.4,12.0,0.084,844945.0,844945.0,21857,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998933,2454638.00
09/09/2017 19:15,2,0.484,ACTIVE,214.19,340.25,59.981,1504998904,"201051344001203","219011344069620",28.23,20.30,0,333.63,354.07,13.9,11.5,0.088,835474.2,835474.2,21887,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998934,2454639.00
09/09/2017 19:15,2,0.504,ACTIVE,212.38,339.04,59.996,1504998904,"274151322000054","219011344069620",28.13,23.30,0,332.73,345.36,14.3,11.9,0.084,1046659.2,1046659.2,21705,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998935,2454640.00
09/09/2017 19:15,2,0.473,ACTIVE,213.74,339.04,59.986,1504998904,"201051344000867","219011344069620",29.42,21.00,0,331.83,351.97,14.1,11.7,0.080,829023.2,829023.2,21888,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998936,2454641.00
09/09/2017 19:15,2,0.475,ACTIVE,213.96,340.85,59.970,1504998904,"201051344001093","219011344069620",28.33,20.00,0,333.63,352.57,13.6,11.2,0.075,832526.1,832526.1,21893,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998936,2454642.00
09/09/2017 19:15,2,0.443,ACTIVE,213.51,339.65,60.028,1504998904,"201051344000900","219011344069620",28.61,21.00,0,332.13,351.67,12.9,10.5,0.084,851165.0,851165.0,21890,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998937,2454643.00
09/09/2017 19:15,2,0.490,ACTIVE,213.74,339.04,59.975,1504998904,"201051344000648","219011344069620",28.35,20.00,0,331.83,351.67,14.1,11.7,0.084,837107.5,837107.5,21855,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998938,2454644.00
09/09/2017 19:15,2,0.502,ACTIVE,213.51,339.65,59.981,1504998904,"201051344000569","219011344069620",28.37,21.00,0,331.83,351.97,14.4,12.0,0.088,852633.4,852633.4,21824,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998939,2454645.00
09/09/2017 19:15,2,0.506,ACTIVE,213.74,339.04,59.981,1504998904,"201051344000983","219011344069620",28.77,20.70,0,331.83,351.97,14.8,12.3,0.093,843671.5,843671.5,21859,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998940,2454646.00
09/09/2017 19:15,2,0.486,ACTIVE,213.74,339.34,59.981,1504998904,"201051344001158","219011344069620",28.05,19.30,0,332.13,351.97,13.8,11.4,0.093,827134.1,827134.1,21863,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998941,2454647.00
09/09/2017 19:15,2,0.471,ACTIVE,214.19,340.55,59.996,1504998904,"201051344000576","219011344069620",28.43,20.30,0,332.43,352.87,13.6,11.2,0.084,841710.7,841710.7,21877,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998942,2454648.00
09/09/2017 19:15,2,0.426,ACTIVE,212.83,339.34,59.944,1504998904,"274151322000087","219011344069620",27.65,27.00,0,332.73,346.56,11.9,9.6,0.057,1022650.3,1022650.3,21984,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504998943,2454649.00
09/09/2017 19:30,2,0.363,ACTIVE,213.74,339.34,59.949,1504999803,"201051344000645","219011344069620",28.17,20.30,0,333.63,347.16,10.4,8.1,0.057,840637.4,840637.4,21849,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999804,2454650.00
09/09/2017 19:30,2,0.322,ACTIVE,212.38,337.24,59.944,1504999803,"274151322000085","219011344069620",27.06,22.00,0,333.93,343.25,8.8,6.6,0.040,1040929.1,1040929.1,21728,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999805,2454651.00
09/09/2017 19:30,2,0.385,ACTIVE,213.96,340.85,59.970,1504999803,"201051344000633","219011344069620",28.25,19.00,0,332.13,349.56,11.0,8.7,0.062,827919.0,827919.0,21905,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999806,2454652.00
09/09/2017 19:30,2,0.395,ACTIVE,213.51,338.44,59.981,1504999803,"201051344000469","219011344069620",27.59,18.70,0,332.13,346.86,11.1,8.8,0.062,832025.4,832025.4,21863,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999807,2454653.00
09/09/2017 19:30,2,0.400,ACTIVE,213.74,339.65,59.986,1504999803,"201051344000646","219011344069620",27.83,18.70,0,333.03,348.36,11.3,9.0,0.057,826043.7,826043.7,21855,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999808,2454654.00
09/09/2017 19:30,2,0.340,ACTIVE,211.93,336.04,59.959,1504999803,"274151322000052","219011344069620",27.75,22.00,0,333.03,345.06,9.5,7.3,0.044,1085374.3,1085374.3,21727,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999809,2454655.00
09/09/2017 19:30,2,0.418,ACTIVE,214.19,340.55,59.959,1504999803,"201051344000585","219011344069620",28.11,19.30,0,333.93,350.17,11.9,9.6,0.062,840688.0,840688.0,21851,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999809,2454656.00
09/09/2017 19:30,2,0.359,ACTIVE,213.96,339.04,59.965,1504999803,"201051344001230","219011344069620",28.29,18.30,0,333.03,347.46,10.3,8.1,0.049,830432.6,830432.6,21901,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999811,2454657.00
09/09/2017 19:30,2,0.385,ACTIVE,214.41,340.55,60.007,1504999803,"201051344000582","219011344069620",27.25,19.80,0,333.93,348.66,10.7,8.4,0.057,819256.6,819256.6,21841,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999811,2454658.00
09/09/2017 19:30,2,0.406,ACTIVE,213.51,338.74,59.933,1504999803,"201051344000955","219011344069620",27.99,19.50,0,333.33,348.06,11.6,9.3,0.053,839818.2,839818.2,21862,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999812,2454659.00
09/09/2017 19:30,2,0.201,ACTIVE,212.38,393.15,59.959,1504999803,"274151322000094","219011344069620",36.96,23.80,0,334.54,417.79,7.5,5.3,0.040,899362.0,899362.0,22181,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999813,2454660.00
09/09/2017 19:30,2,0.426,ACTIVE,213.29,338.14,59.986,1504999803,"201051344000579","219011344069620",27.89,18.70,0,332.73,347.16,12.1,9.7,0.057,850541.9,850541.9,21863,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999814,2454661.00
09/09/2017 19:30,2,0.398,ACTIVE,213.96,339.04,59.981,1504999803,"201051344000890","219011344069620",28.15,19.00,0,333.33,348.66,11.4,9.1,0.053,833975.8,833975.8,21863,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999815,2454662.00
09/09/2017 19:30,2,0.387,ACTIVE,214.19,340.25,59.965,1504999803,"201051344000438","219011344069620",28.51,19.00,0,334.24,349.26,11.2,8.9,0.057,836138.2,836138.2,21847,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999816,2454663.00
09/09/2017 19:30,2,0.402,ACTIVE,214.19,339.04,59.949,1504999803,"201051344000417","219011344069620",18.77,18.70,0,333.33,346.26,7.7,5.5,0.035,737678.5,737678.5,21887,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999817,2454664.00
09/09/2017 19:30,2,0.332,ACTIVE,212.16,336.34,59.975,1504999803,"274151322000083","219011344069620",27.77,21.80,0,333.33,343.85,9.3,7.1,0.049,1074396.6,1074396.6,21743,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999818,2454665.00
09/09/2017 19:30,2,0.338,ACTIVE,212.83,338.14,59.970,1504999803,"274151322000076","219011344069620",27.87,22.00,0,334.24,345.96,9.6,7.3,0.053,1147576.5,1147576.5,21732,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999819,2454666.00
09/09/2017 19:30,2,0.387,ACTIVE,213.29,338.14,59.975,1504999803,"201051344000868","219011344069620",27.73,19.30,0,332.13,346.56,10.9,8.6,0.057,830305.7,830305.7,21876,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999820,2454667.00
09/09/2017 19:30,2,0.342,ACTIVE,212.16,336.94,59.986,1504999803,"274151322000095","219011344069620",27.89,22.00,0,333.03,343.55,9.7,7.4,0.053,1136512.9,1136512.9,21768,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999820,2454668.00
09/09/2017 19:30,2,0.363,ACTIVE,213.29,339.04,59.970,1504999803,"201051344000988","219011344069620",18.19,18.70,0,330.93,346.26,6.7,4.5,0.031,709952.7,709952.7,21836,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999821,2454669.00
