ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 19:30,2,0.383,ACTIVE,213.96,339.04,60.007,1504999803,"201051344001025","219011344069620",28.19,19.00,0,333.93,348.36,10.9,8.6,0.057,837442.5,837442.5,21846,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999822,2454670.00
09/09/2017 19:30,2,0.385,ACTIVE,213.29,337.84,59.991,1504999803,"201051344000458","219011344069620",28.19,20.30,0,332.43,347.46,11.1,8.8,0.062,841341.9,841341.9,21842,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999823,2454671.00
09/09/2017 19:30,2,0.385,ACTIVE,213.96,339.95,59.970,1504999803,"201051344000853","219011344069620",27.59,19.30,0,333.03,348.66,10.8,8.5,0.057,842850.0,842850.0,21872,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999824,2454672.00
09/09/2017 19:30,2,0.363,ACTIVE,214.41,340.55,59.981,1504999803,"201051344000685","219011344069620",27.89,18.70,0,333.63,349.86,10.3,8.0,0.062,835926.1,835926.1,21894,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999825,2454673.00
09/09/2017 19:30,2,0.367,ACTIVE,214.19,340.55,59.996,1504999803,"201051344000917","219011344069620",27.85,20.30,0,332.43,348.96,10.4,8.1,0.057,832561.8,832561.8,21889,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999826,2454674.00
09/09/2017 19:30,2,0.363,ACTIVE,214.19,340.55,59.970,1504999803,"201051344001145","219011344069620",28.27,18.00,0,334.24,348.36,10.4,8.2,0.053,840663.2,840663.2,21872,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999827,2454675.00
09/09/2017 19:30,2,0.373,ACTIVE,214.19,340.25,59.991,1504999803,"201051344000651","219011344069620",28.11,19.50,0,334.24,348.66,10.7,8.4,0.053,829709.5,829709.5,21863,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999828,2454676.00
09/09/2017 19:30,2,0.287,ACTIVE,211.93,336.94,59.991,1504999803,"274151322000088","219011344069620",27.61,21.80,0,332.73,344.15,8.1,5.9,0.040,1031323.8,1031323.8,21738,0,0,0,L,1151911521,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999829,2454677.00
09/09/2017 19:30,2,0.209,ACTIVE,212.83,401.26,59.981,1504999803,"274151322000068","219011344069620",37.85,24.30,0,335.14,422.90,8.1,5.9,0.031,900436.3,900436.3,22191,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999830,2454678.00
09/09/2017 19:30,2,0.410,ACTIVE,213.74,338.74,60.002,1504999803,"201051344001135","219011344069620",27.15,19.30,0,333.33,348.06,11.3,9.0,0.062,825272.4,825272.4,21821,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999831,2454679.00
09/09/2017 19:30,2,0.387,ACTIVE,213.29,338.44,59.975,1504999803,"201051344000594","219011344069620",27.89,19.30,0,330.63,347.16,10.9,8.6,0.062,844947.6,844947.6,21858,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999832,2454680.00
09/09/2017 19:30,2,0.385,ACTIVE,214.19,339.34,60.028,1504999803,"201051344001203","219011344069620",27.53,19.30,0,333.33,349.26,10.8,8.5,0.057,835476.6,835476.6,21888,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999832,2454681.00
09/09/2017 19:30,2,0.309,ACTIVE,212.16,338.74,59.970,1504999803,"274151322000054","219011344069620",27.67,22.30,0,333.03,344.76,8.7,6.5,0.049,1046661.4,1046661.4,21706,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999833,2454682.00
09/09/2017 19:30,2,0.383,ACTIVE,213.51,337.54,59.991,1504999803,"201051344000867","219011344069620",27.99,19.80,0,332.43,346.86,10.9,8.6,0.057,829025.6,829025.6,21889,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999834,2454683.00
09/09/2017 19:30,2,0.379,ACTIVE,213.96,339.95,59.970,1504999803,"201051344001093","219011344069620",28.21,19.50,0,333.93,348.36,10.9,8.6,0.049,832528.5,832528.5,21894,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999835,2454684.00
09/09/2017 19:30,2,0.346,ACTIVE,213.29,339.04,60.012,1504999803,"201051344000900","219011344069620",27.55,20.00,0,331.53,346.86,9.7,7.4,0.057,851167.2,851167.2,21891,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999836,2454685.00
09/09/2017 19:30,2,0.377,ACTIVE,213.51,338.74,60.002,1504999803,"201051344000648","219011344069620",28.23,19.00,0,333.03,346.56,10.8,8.5,0.057,837109.9,837109.9,21856,0,0,0,L,1122011218,0,121.10,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999837,2454686.00
09/09/2017 19:30,2,0.391,ACTIVE,213.29,338.44,60.007,1504999803,"201051344000569","219011344069620",27.91,20.00,0,332.43,347.16,11.1,8.8,0.057,852636.0,852636.0,21825,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999838,2454687.00
09/09/2017 19:30,2,0.393,ACTIVE,213.29,338.14,60.002,1504999803,"201051344000983","219011344069620",28.29,19.80,0,331.83,347.16,11.3,8.9,0.062,843674.1,843674.1,21860,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999839,2454688.00
09/09/2017 19:30,2,0.371,ACTIVE,213.51,338.74,59.986,1504999803,"201051344001158","219011344069620",28.21,18.30,0,332.13,347.46,10.7,8.4,0.057,827136.5,827136.5,21864,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999840,2454689.00
09/09/2017 19:30,2,0.365,ACTIVE,213.96,339.95,60.034,1504999803,"201051344000576","219011344069620",27.95,19.50,0,332.73,348.06,10.4,8.1,0.053,841713.1,841713.1,21878,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999841,2454690.00
09/09/2017 19:30,2,0.328,ACTIVE,212.38,337.54,59.981,1504999803,"274151322000087","219011344069620",27.15,25.00,0,333.03,343.55,9.1,6.8,0.049,1022652.3,1022652.3,21985,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504999842,2454691.00
09/09/2017 19:45,2,0.266,ACTIVE,213.96,338.74,60.018,1505000703,"201051344000645","219011344069620",27.97,19.30,0,333.33,346.26,7.5,5.4,0.031,840639.1,840639.1,21850,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000704,2454692.00
09/09/2017 19:45,2,0.221,ACTIVE,212.61,337.84,59.975,1505000703,"274151322000085","219011344069620",26.74,21.00,0,333.93,341.75,6.0,3.8,0.027,1040930.4,1040930.4,21729,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000705,2454693.00
09/09/2017 19:45,2,0.287,ACTIVE,214.19,340.25,59.986,1505000703,"201051344000633","219011344069620",28.31,18.00,0,332.73,347.46,8.2,6.0,0.035,827920.8,827920.8,21906,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000706,2454694.00
09/09/2017 19:45,2,0.291,ACTIVE,213.74,338.44,59.981,1505000703,"201051344000469","219011344069620",28.37,17.50,0,331.23,345.66,8.4,6.2,0.035,832027.2,832027.2,21864,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000707,2454695.00
09/09/2017 19:45,2,0.303,ACTIVE,213.74,339.04,59.986,1505000703,"201051344000646","219011344069620",27.35,17.80,0,333.03,346.56,8.4,6.2,0.035,826045.6,826045.6,21856,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000708,2454696.00
09/09/2017 19:45,2,0.246,ACTIVE,212.16,337.24,59.986,1505000703,"274151322000052","219011344069620",26.88,21.00,0,332.73,341.75,6.7,4.6,0.018,1085375.8,1085375.8,21728,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000709,2454697.00
09/09/2017 19:45,2,0.312,ACTIVE,214.41,340.25,59.991,1505000703,"201051344000585","219011344069620",28.23,18.30,0,333.33,346.26,8.9,6.7,0.040,840690.0,840690.0,21852,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000709,2454698.00
09/09/2017 19:45,2,0.279,ACTIVE,213.96,338.14,59.954,1505000703,"201051344001230","219011344069620",27.89,17.80,0,331.53,345.06,7.9,5.7,0.027,830434.3,830434.3,21902,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000710,2454699.00
09/09/2017 19:45,2,0.283,ACTIVE,214.64,339.04,59.959,1505000703,"201051344000582","219011344069620",27.55,18.70,0,333.63,345.96,8.0,5.7,0.035,819258.4,819258.4,21842,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000711,2454700.00
09/09/2017 19:45,2,0.305,ACTIVE,213.74,338.14,59.965,1505000703,"201051344000955","219011344069620",28.21,18.30,0,332.43,345.66,8.7,6.5,0.027,839820.1,839820.1,21863,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000712,2454701.00
09/09/2017 19:45,2,0.133,ACTIVE,212.61,338.14,59.981,1505000703,"274151322000094","219011344069620",30.87,22.30,0,334.54,401.56,4.2,2.1,0.018,899362.9,899362.9,22182,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000713,2454702.00
09/09/2017 19:45,2,0.318,ACTIVE,213.74,338.14,59.975,1505000703,"201051344000579","219011344069620",28.45,18.00,0,332.73,344.76,9.2,7.0,0.035,850543.9,850543.9,21864,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000714,2454703.00
09/09/2017 19:45,2,0.297,ACTIVE,213.96,338.74,59.991,1505000703,"201051344000890","219011344069620",28.61,18.00,0,332.73,345.96,8.7,6.4,0.031,833977.8,833977.8,21864,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000715,2454704.00
09/09/2017 19:45,2,0.297,ACTIVE,214.19,339.34,60.002,1505000703,"201051344000438","219011344069620",27.39,18.00,0,333.93,347.46,8.3,6.1,0.031,836140.0,836140.0,21848,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000716,2454705.00
09/09/2017 19:45,2,0.334,ACTIVE,214.19,339.34,59.981,1505000703,"201051344000417","219011344069620",17.89,17.80,0,333.03,344.45,6.1,3.9,0.018,737679.7,737679.7,21888,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000717,2454706.00
09/09/2017 19:45,2,0.221,ACTIVE,212.61,337.24,59.975,1505000703,"274151322000083","219011344069620",27.43,20.70,0,333.03,341.75,6.1,4.0,0.031,1074398.0,1074398.0,21744,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000718,2454707.00
09/09/2017 19:45,2,0.236,ACTIVE,213.06,336.94,59.981,1505000703,"274151322000076","219011344069620",27.33,21.30,0,334.54,342.35,6.6,4.4,0.027,1147577.9,1147577.9,21733,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000718,2454708.00
09/09/2017 19:45,2,0.281,ACTIVE,213.51,338.14,59.981,1505000703,"201051344000868","219011344069620",28.35,18.30,0,331.83,344.45,8.1,5.9,0.031,830307.5,830307.5,21877,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000719,2454709.00
09/09/2017 19:45,2,0.227,ACTIVE,212.38,338.44,60.007,1505000703,"274151322000095","219011344069620",27.33,21.00,0,333.33,341.45,6.2,4.1,0.031,1136514.3,1136514.3,21769,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000720,2454710.00
09/09/2017 19:45,2,0.271,ACTIVE,213.51,338.74,59.986,1505000703,"201051344000988","219011344069620",18.11,17.80,0,330.63,345.06,5.0,2.9,0.013,709953.6,709953.6,21837,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000721,2454711.00
09/09/2017 19:45,2,0.283,ACTIVE,213.96,338.74,60.002,1505000703,"201051344001025","219011344069620",28.07,18.00,0,333.03,346.26,8.1,5.9,0.031,837444.3,837444.3,21847,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000722,2454712.00
09/09/2017 19:45,2,0.291,ACTIVE,213.51,337.84,59.996,1505000703,"201051344000458","219011344069620",27.53,19.30,0,331.83,344.76,8.1,5.9,0.035,841343.7,841343.7,21843,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000723,2454713.00
09/09/2017 19:45,2,0.281,ACTIVE,213.96,339.34,60.002,1505000703,"201051344000853","219011344069620",28.21,18.30,0,334.24,347.16,8.1,5.9,0.035,842851.8,842851.8,21873,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000724,2454714.00
09/09/2017 19:45,2,0.270,ACTIVE,214.41,340.25,60.002,1505000703,"201051344000685","219011344069620",27.59,17.80,0,333.63,347.46,7.5,5.4,0.035,835927.7,835927.7,21895,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000725,2454715.00
09/09/2017 19:45,2,0.275,ACTIVE,214.19,339.95,59.986,1505000703,"201051344000917","219011344069620",27.67,19.30,0,333.33,346.86,7.8,5.6,0.035,832563.5,832563.5,21890,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000726,2454716.00
09/09/2017 19:45,2,0.268,ACTIVE,214.41,339.95,59.991,1505000703,"201051344001145","219011344069620",27.87,17.30,0,333.63,346.56,7.6,5.4,0.027,840664.9,840664.9,21873,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000727,2454717.00
09/09/2017 19:45,2,0.281,ACTIVE,214.41,339.65,59.996,1505000703,"201051344000651","219011344069620",27.73,18.30,0,333.93,346.86,7.9,5.7,0.031,829711.2,829711.2,21864,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000728,2454718.00
09/09/2017 19:45,2,0.201,ACTIVE,211.93,336.64,60.002,1505000703,"274151322000088","219011344069620",26.20,20.70,0,333.03,340.85,5.3,3.2,0.027,1031324.9,1031324.9,21739,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000729,2454719.00
09/09/2017 19:45,2,0.152,ACTIVE,213.06,339.95,59.965,1505000703,"274151322000068","219011344069620",31.39,23.00,0,335.14,409.08,4.9,2.8,0.018,900437.4,900437.4,22192,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000730,2454720.00
09/09/2017 19:45,2,0.303,ACTIVE,213.96,338.44,59.991,1505000703,"201051344001135","219011344069620",27.79,18.30,0,333.33,344.76,8.6,6.3,0.035,825274.3,825274.3,21822,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000731,2454721.00
09/09/2017 19:45,2,0.295,ACTIVE,213.29,338.44,60.002,1505000703,"201051344000594","219011344069620",26.92,18.30,0,330.93,345.06,8.1,5.9,0.031,844949.4,844949.4,21859,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000731,2454722.00
09/09/2017 19:45,2,0.283,ACTIVE,214.41,339.34,59.991,1505000703,"201051344001203","219011344069620",27.75,18.30,0,334.24,348.06,8.0,5.8,0.027,835478.4,835478.4,21889,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000732,2454723.00
09/09/2017 19:45,2,0.211,ACTIVE,212.38,336.94,59.986,1505000703,"274151322000054","219011344069620",27.43,21.30,0,333.03,341.45,5.9,3.8,0.031,1046662.6,1046662.6,21707,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000733,2454724.00
09/09/2017 19:45,2,0.285,ACTIVE,213.74,337.84,60.007,1505000703,"201051344000867","219011344069620",28.01,19.00,0,331.83,345.06,8.1,5.9,0.031,829027.3,829027.3,21890,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000734,2454725.00
09/09/2017 19:45,2,0.287,ACTIVE,214.19,339.95,60.007,1505000703,"201051344001093","219011344069620",28.31,18.30,0,333.03,345.66,8.3,6.1,0.022,832530.3,832530.3,21895,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000735,2454726.00
09/09/2017 19:45,2,0.246,ACTIVE,213.29,338.44,59.938,1505000703,"201051344000900","219011344069620",27.47,19.00,0,332.13,344.76,6.8,4.7,0.031,851168.7,851168.7,21892,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000736,2454727.00
09/09/2017 19:45,2,0.289,ACTIVE,213.74,338.44,59.986,1505000703,"201051344000648","219011344069620",27.61,18.00,0,332.43,345.66,8.1,5.9,0.027,837111.7,837111.7,21857,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000737,2454728.00
09/09/2017 19:45,2,0.285,ACTIVE,213.51,338.74,59.981,1505000703,"201051344000569","219011344069620",27.99,19.30,0,332.73,345.36,8.1,5.9,0.035,852637.8,852637.8,21826,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000738,2454729.00
09/09/2017 19:45,2,0.289,ACTIVE,213.74,337.24,59.970,1505000703,"201051344000983","219011344069620",28.57,18.70,0,332.13,345.36,8.4,6.2,0.035,843676.0,843676.0,21861,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000739,2454730.00
09/09/2017 19:45,2,0.275,ACTIVE,213.51,338.14,60.007,1505000703,"201051344001158","219011344069620",27.67,17.80,0,332.43,345.36,7.7,5.5,0.031,827138.2,827138.2,21865,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000740,2454731.00
09/09/2017 19:45,2,0.273,ACTIVE,213.96,339.95,60.002,1505000703,"201051344000576","219011344069620",27.85,18.30,0,332.73,345.96,7.8,5.6,0.031,841714.8,841714.8,21879,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000741,2454732.00
09/09/2017 19:45,2,0.223,ACTIVE,212.61,337.84,59.986,1505000703,"274151322000087","219011344069620",26.54,23.50,0,333.33,342.05,6.0,3.9,0.031,1022653.6,1022653.6,21986,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505000742,2454733.00
09/09/2017 20:00,2,0.184,ACTIVE,214.19,338.44,59.986,1505001603,"201051344000645","219011344069620",27.04,18.30,0,333.63,343.85,5.1,3.0,0.013,840640.1,840640.1,21851,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001604,2454734.00
09/09/2017 20:00,2,0.123,ACTIVE,212.61,337.24,59.965,1505001603,"274151322000085","219011344069620",26.02,20.00,0,334.24,340.85,3.3,1.2,0.009,1040931.1,1040931.1,21730,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001605,2454735.00
09/09/2017 20:00,2,0.215,ACTIVE,214.19,339.65,59.996,1505001603,"201051344000633","219011344069620",26.28,17.30,0,332.73,346.26,5.7,3.6,0.009,827922.0,827922.0,21907,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001606,2454736.00
09/09/2017 20:00,2,0.221,ACTIVE,213.74,338.14,59.975,1505001603,"201051344000469","219011344069620",26.70,16.70,0,331.53,344.45,6.0,3.9,0.009,832028.4,832028.4,21865,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001607,2454737.00
09/09/2017 20:00,2,0.211,ACTIVE,213.51,338.14,59.944,1505001603,"201051344000646","219011344069620",27.12,17.30,0,332.43,345.36,5.8,3.7,0.004,826046.8,826046.8,21857,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001608,2454738.00
09/09/2017 20:00,2,0.150,ACTIVE,212.38,336.94,59.986,1505001603,"274151322000052","219011344069620",25.94,20.00,0,332.73,341.15,4.0,1.9,0.004,1085376.6,1085376.6,21729,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001608,2454739.00
09/09/2017 20:00,2,0.227,ACTIVE,214.19,338.74,60.012,1505001603,"201051344000585","219011344069620",26.80,17.50,0,332.73,344.76,6.2,4.0,0.013,840691.3,840691.3,21853,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001609,2454740.00
09/09/2017 20:00,2,0.213,ACTIVE,213.74,337.84,59.981,1505001603,"201051344001230","219011344069620",24.71,17.00,0,332.73,343.55,5.3,3.2,0.004,830435.5,830435.5,21903,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001610,2454741.00
09/09/2017 20:00,2,0.201,ACTIVE,214.41,339.04,59.981,1505001603,"201051344000582","219011344069620",26.92,17.80,0,333.63,344.45,5.5,3.4,0.004,819259.5,819259.5,21843,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001611,2454742.00
09/09/2017 20:00,2,0.227,ACTIVE,213.51,336.94,59.970,1505001603,"201051344000955","219011344069620",26.70,17.50,0,332.73,343.25,6.2,4.0,0.009,839821.4,839821.4,21864,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001612,2454743.00
09/09/2017 20:00,2,0.068,ACTIVE_NO_POWER,212.83,336.34,59.959,1505001603,"274151322000094","219011344069620",29.12,20.70,0,334.24,340.55,2.0,0.0,0.000,899363.1,899363.1,22183,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001613,2454744.00
09/09/2017 20:00,2,0.242,ACTIVE,213.51,337.24,59.975,1505001603,"201051344000579","219011344069620",27.12,17.30,0,332.43,343.25,6.7,4.5,0.013,850545.4,850545.4,21865,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001614,2454745.00
09/09/2017 20:00,2,0.221,ACTIVE,213.74,337.84,59.981,1505001603,"201051344000890","219011344069620",26.56,17.50,0,333.33,344.15,6.0,3.8,0.004,833979.0,833979.0,21865,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001615,2454746.00
09/09/2017 20:00,2,0.219,ACTIVE,213.96,338.14,59.991,1505001603,"201051344000438","219011344069620",26.36,17.30,0,334.24,344.76,5.8,3.7,0.004,836141.2,836141.2,21849,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001616,2454747.00
09/09/2017 20:00,2,0.227,ACTIVE,213.96,338.44,59.981,1505001603,"201051344000417","219011344069620",18.05,17.30,0,331.83,344.45,4.2,2.1,0.000,737680.4,737680.4,21889,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001617,2454748.00
09/09/2017 20:00,2,0.131,ACTIVE,212.38,336.94,59.981,1505001603,"274151322000083","219011344069620",25.15,19.80,0,333.33,341.45,3.3,1.3,0.009,1074398.6,1074398.6,21745,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001617,2454749.00
09/09/2017 20:00,2,0.129,ACTIVE,213.06,337.54,59.965,1505001603,"274151322000076","219011344069620",27.14,20.00,0,334.54,342.05,3.6,1.5,0.013,1147578.6,1147578.6,21734,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001618,2454750.00
09/09/2017 20:00,2,0.207,ACTIVE,213.51,337.84,60.007,1505001603,"201051344000868","219011344069620",26.08,17.50,0,332.43,342.65,5.5,3.4,0.009,830308.6,830308.6,21878,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001619,2454751.00
09/09/2017 20:00,2,0.127,ACTIVE,212.38,336.94,59.965,1505001603,"274151322000095","219011344069620",25.88,20.00,0,333.33,340.85,3.3,1.3,0.009,1136514.9,1136514.9,21770,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001620,2454752.00
09/09/2017 20:00,2,0.166,ACTIVE,213.51,338.74,59.986,1505001603,"201051344000988","219011344069620",18.29,17.30,0,330.93,344.15,3.1,1.1,0.000,709954.1,709954.1,21838,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001621,2454753.00
09/09/2017 20:00,2,0.201,ACTIVE,213.74,337.54,59.965,1505001603,"201051344001025","219011344069620",26.24,17.30,0,333.33,344.15,5.4,3.3,0.009,837445.4,837445.4,21848,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001622,2454754.00
09/09/2017 20:00,2,0.205,ACTIVE,213.51,337.24,59.986,1505001603,"201051344000458","219011344069620",26.64,18.30,0,332.43,342.95,5.5,3.4,0.009,841344.9,841344.9,21844,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001623,2454755.00
09/09/2017 20:00,2,0.197,ACTIVE,214.19,338.74,59.970,1505001603,"201051344000853","219011344069620",25.94,17.30,0,333.63,345.36,5.2,3.1,0.009,842852.9,842852.9,21874,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001624,2454756.00
09/09/2017 20:00,2,0.193,ACTIVE,214.19,339.04,59.981,1505001603,"201051344000685","219011344069620",25.90,17.30,0,334.24,345.96,5.1,3.0,0.004,835928.8,835928.8,21896,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001625,2454757.00
09/09/2017 20:00,2,0.207,ACTIVE,213.96,338.74,59.975,1505001603,"201051344000917","219011344069620",25.60,18.30,0,333.03,345.06,5.4,3.3,0.013,832564.6,832564.6,21891,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001626,2454758.00
09/09/2017 20:00,2,0.191,ACTIVE,214.19,338.74,59.981,1505001603,"201051344001145","219011344069620",26.04,16.70,0,334.84,345.36,5.1,3.0,0.004,840665.9,840665.9,21874,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001626,2454759.00
09/09/2017 20:00,2,0.209,ACTIVE,213.96,338.14,59.965,1505001603,"201051344000651","219011344069620",25.92,17.30,0,334.54,345.06,5.5,3.4,0.004,829712.4,829712.4,21865,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001627,2454760.00
09/09/2017 20:00,2,0.109,ACTIVE,212.38,336.34,59.965,1505001603,"274151322000088","219011344069620",25.17,19.50,0,332.73,340.55,2.8,0.8,0.009,1031325.4,1031325.4,21740,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001628,2454761.00
09/09/2017 20:00,2,0.088,ACTIVE,213.29,337.54,59.975,1505001603,"274151322000068","219011344069620",29.22,21.30,0,334.54,343.55,2.6,0.6,0.000,900437.8,900437.8,22193,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001629,2454762.00
09/09/2017 20:00,2,0.217,ACTIVE,213.51,337.24,59.944,1505001603,"201051344001135","219011344069620",26.64,17.30,0,333.33,343.85,5.9,3.8,0.004,825275.5,825275.5,21823,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001630,2454763.00
09/09/2017 20:00,2,0.213,ACTIVE,213.51,337.84,59.965,1505001603,"201051344000594","219011344069620",26.04,17.50,0,331.23,343.85,5.7,3.5,0.004,844950.6,844950.6,21860,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001631,2454764.00
09/09/2017 20:00,2,0.215,ACTIVE,214.19,338.44,59.991,1505001603,"201051344001203","219011344069620",25.54,17.50,0,334.24,345.36,5.6,3.5,0.000,835479.5,835479.5,21890,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001632,2454765.00
09/09/2017 20:00,2,0.121,ACTIVE,212.61,336.94,59.965,1505001603,"274151322000054","219011344069620",25.35,20.00,0,333.03,340.85,3.1,1.1,0.013,1046663.2,1046663.2,21708,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001633,2454766.00
09/09/2017 20:00,2,0.207,ACTIVE,213.96,337.54,59.986,1505001603,"201051344000867","219011344069620",25.80,18.00,0,332.43,343.55,5.5,3.3,0.009,829028.5,829028.5,21891,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001634,2454767.00
09/09/2017 20:00,2,0.225,ACTIVE,213.74,338.44,59.954,1505001603,"201051344001093","219011344069620",25.37,17.80,0,332.73,344.15,5.8,3.7,0.009,832531.5,832531.5,21896,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001635,2454768.00
09/09/2017 20:00,2,0.160,ACTIVE,213.29,337.84,59.975,1505001603,"201051344000900","219011344069620",25.60,17.80,0,332.43,343.25,4.2,2.1,0.009,851169.5,851169.5,21893,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001636,2454769.00
09/09/2017 20:00,2,0.211,ACTIVE,213.51,337.24,59.981,1505001603,"201051344000648","219011344069620",26.22,17.30,0,333.33,344.15,5.6,3.5,0.004,837112.9,837112.9,21858,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001637,2454770.00
09/09/2017 20:00,2,0.201,ACTIVE,213.51,337.24,59.959,1505001603,"201051344000569","219011344069620",27.06,18.00,0,333.33,343.25,5.5,3.4,0.004,852638.9,852638.9,21827,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001638,2454771.00
09/09/2017 20:00,2,0.213,ACTIVE,213.51,336.94,59.970,1505001603,"201051344000983","219011344069620",26.28,17.80,0,331.53,343.25,5.7,3.6,0.004,843677.2,843677.2,21862,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001638,2454772.00
09/09/2017 20:00,2,0.197,ACTIVE,213.51,337.54,59.970,1505001603,"201051344001158","219011344069620",25.86,17.00,0,332.43,344.45,5.2,3.1,0.009,827139.3,827139.3,21866,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001639,2454773.00
09/09/2017 20:00,2,0.203,ACTIVE,213.96,338.74,59.933,1505001603,"201051344000576","219011344069620",25.19,17.50,0,333.63,344.76,5.2,3.1,0.004,841715.9,841715.9,21880,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001640,2454774.00
09/09/2017 20:00,2,0.131,ACTIVE,212.61,336.04,59.981,1505001603,"274151322000087","219011344069620",25.68,22.30,0,333.33,341.15,3.4,1.4,0.004,1022654.3,1022654.3,21987,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505001641,2454775.00
09/09/2017 20:15,2,0.098,ALERT,213.51,299.67,59.970,1505002503,"201051344000645","219011344069620",17.55,17.30,0,298.47,340.85,1.8,0.0,0.000,840640.5,840640.5,21852,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002505,2454776.00
09/09/2017 20:15,2,0.049,ALERT,212.38,297.87,59.970,1505002503,"274151322000085","219011344069620",18.41,18.30,0,296.66,345.96,0.9,0.0,0.000,1040931.1,1040931.1,21731,0,0,0,L,1151911521,0,122.68,122.23,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002507,2454777.00
09/09/2017 20:15,2,0.115,ALERT,213.74,299.67,59.975,1505002503,"201051344000633","219011344069620",15.94,16.00,0,296.66,342.95,1.9,0.0,0.000,827922.5,827922.5,21908,0,0,0,L,1122011218,0,121.78,123.14,0002,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002509,2454778.00
09/09/2017 20:15,2,0.135,ALERT,213.51,299.97,59.949,1505002503,"201051344000469","219011344069620",17.04,15.50,0,297.87,341.15,2.4,0.4,0.000,832029.0,832029.0,21866,0,0,0,L,1122011218,0,121.10,123.14,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002510,2454779.00
09/09/2017 20:15,2,0.121,ALERT,213.51,300.87,59.981,1505002503,"201051344000646","219011344069620",16.60,16.00,0,298.17,340.55,2.0,0.1,0.000,826047.3,826047.3,21858,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002512,2454780.00
09/09/2017 20:15,2,0.076,ALERT,211.48,298.17,59.965,1505002503,"274151322000052","219011344069620",17.65,18.00,0,296.36,339.65,1.4,0.0,0.000,1085376.8,1085376.8,21730,0,0,0,L,1151911521,0,121.55,122.46,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002514,2454781.00
09/09/2017 20:15,2,0.137,ALERT,213.96,301.17,60.007,1505002503,"201051344000585","219011344069620",16.74,16.30,0,299.67,360.99,2.3,0.3,0.000,840691.9,840691.9,21854,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002516,2454782.00
09/09/2017 20:15,2,0.074,ALERT,213.74,301.47,59.949,1505002503,"201051344001230","219011344069620",28.59,16.00,0,299.37,341.15,2.2,0.2,0.000,830435.9,830435.9,21904,0,0,0,L,1122011218,0,122.68,121.78,0100,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505002518,2454783.00
09/09/2017 20:15,2,0.115,ALERT,214.19,302.07,59.981,1505002503,"201051344000582","219011344069620",16.62,16.30,0,300.27,341.15,1.9,0.0,0.000,819259.9,819259.9,21844,0,0,0,L,1122011218,0,122.46,122.46,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002520,2454784.00
09/09/2017 20:15,2,0.135,ALERT,213.29,301.17,59.970,1505002503,"201051344000955","219011344069620",15.64,16.30,0,299.07,340.55,2.2,0.2,0.000,839822.0,839822.0,21865,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002522,2454785.00
09/09/2017 20:15,2,0.000,ALERT,212.16,363.69,59.970,1505002503,"274151322000094","219011344069620",38.76,18.70,0,295.76,397.35,0.0,0.0,0.000,899363.1,899363.1,22184,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,173,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1505002523,2454786.00
09/09/2017 20:15,2,0.152,ALERT,213.29,300.27,59.933,1505002503,"201051344000579","219011344069620",16.24,16.00,0,299.07,339.95,2.5,0.5,0.000,850546.0,850546.0,21866,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002525,2454787.00
09/09/2017 20:15,2,0.135,ALERT,213.51,301.47,59.975,1505002503,"201051344000890","219011344069620",16.78,16.30,0,299.67,341.15,2.3,0.3,0.000,833979.6,833979.6,21866,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002527,2454788.00
09/09/2017 20:15,2,0.127,ALERT,213.96,301.17,59.938,1505002503,"201051344000438","219011344069620",14.71,15.80,0,299.67,341.15,1.9,0.0,0.000,836141.8,836141.8,21850,0,0,0,L,1122011218,0,122.68,122.23,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002529,2454789.00
09/09/2017 20:15,2,0.111,ALERT,213.96,300.57,59.944,1505002503,"201051344000417","219011344069620",18.75,15.80,0,298.47,340.85,2.1,0.1,0.000,737680.8,737680.8,21890,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505002531,2454790.00
09/09/2017 20:15,2,0.053,ALERT,211.93,298.17,59.965,1505002503,"274151322000083","219011344069620",17.00,17.80,0,296.66,349.26,0.9,0.0,0.000,1074398.7,1074398.7,21746,0,0,0,L,1151911521,0,121.78,122.23,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002532,2454791.00
09/09/2017 20:15,2,0.053,ALERT,212.38,297.87,59.965,1505002503,"274151322000076","219011344069620",18.49,18.30,0,296.96,339.95,1.0,0.0,0.000,1147578.8,1147578.8,21735,0,0,0,L,1151911521,0,122.46,122.68,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002534,2454792.00
09/09/2017 20:15,2,0.119,ALERT,213.29,300.57,59.981,1505002503,"201051344000868","219011344069620",14.09,16.30,0,298.77,340.55,1.7,0.0,0.000,830309.1,830309.1,21879,0,0,0,L,1122011218,0,121.33,123.14,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002536,2454793.00
09/09/2017 20:15,2,0.045,ALERT,211.93,298.77,59.981,1505002503,"274151322000095","219011344069620",18.41,18.00,0,297.87,342.35,0.8,0.0,0.000,1136515.0,1136515.0,21771,0,0,0,L,1151911521,0,122.46,122.01,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002538,2454794.00
09/09/2017 20:15,2,0.094,ALERT,213.06,299.67,59.981,1505002503,"201051344000988","219011344069620",13.38,15.80,0,296.06,341.45,1.3,0.0,0.000,709954.2,709954.2,21839,0,0,0,L,1122011218,0,121.10,122.91,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002540,2454795.00
09/09/2017 20:15,2,0.104,ALERT,213.51,300.27,59.991,1505002503,"201051344001025","219011344069620",16.26,16.00,0,299.67,361.29,1.7,0.0,0.000,837445.8,837445.8,21849,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002542,2454796.00
09/09/2017 20:15,2,0.107,ALERT,213.06,299.67,59.970,1505002503,"201051344000458","219011344069620",15.55,17.30,0,298.77,340.25,1.7,0.0,0.000,841345.3,841345.3,21845,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002543,2454797.00
09/09/2017 20:15,2,0.059,ALERT,213.74,299.67,59.981,1505002503,"201051344000853","219011344069620",29.06,16.00,0,298.47,342.95,1.8,0.0,0.000,842853.3,842853.3,21875,0,0,0,L,1122011218,0,121.78,122.91,0100,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505002545,2454798.00
09/09/2017 20:15,2,0.047,ALERT,213.96,300.87,60.012,1505002503,"201051344000685","219011344069620",28.77,15.80,0,299.07,341.45,1.4,0.0,0.000,835929.1,835929.1,21897,0,0,0,L,1122011218,0,123.14,122.01,0100,14,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505002547,2454799.00
09/09/2017 20:15,2,0.068,ALERT,213.74,300.27,59.986,1505002503,"201051344000917","219011344069620",28.53,17.00,0,298.17,341.45,2.0,0.0,0.000,832565.0,832565.0,21892,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505002549,2454800.00
09/09/2017 20:15,2,0.064,ALERT,213.96,301.17,59.975,1505002503,"201051344001145","219011344069620",28.80,15.50,0,299.37,341.45,1.9,0.0,0.000,840666.3,840666.3,21875,0,0,0,L,1122011218,0,122.46,122.01,0100,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505002551,2454801.00
09/09/2017 20:15,2,0.115,ALERT,213.74,300.27,59.975,1505002503,"201051344000651","219011344069620",14.63,16.00,0,299.07,341.15,1.7,0.0,0.000,829712.8,829712.8,21866,0,0,0,L,1122011218,0,122.91,121.78,0002,12,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002552,2454802.00
09/09/2017 20:15,2,0.008,ALERT,211.93,297.57,59.981,1505002503,"274151322000088","219011344069620",27.06,17.80,0,296.36,346.26,0.0,0.0,0.000,1031325.4,1031325.4,21741,0,0,0,L,1151911521,0,122.68,122.01,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505002554,2454803.00
09/09/2017 20:15,2,0.008,ALERT,212.61,297.57,59.975,1505002503,"274151322000068","219011344069620",39.00,19.00,0,295.16,392.25,0.0,0.0,0.000,900437.8,900437.8,22194,0,0,0,L,1151911521,0,122.46,122.46,0100,17,0,0,0,0,0,0,173,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1505002556,2454804.00
09/09/2017 20:15,2,0.131,ALERT,213.29,300.57,59.981,1505002503,"201051344001135","219011344069620",14.41,16.00,0,299.97,340.25,1.9,0.0,0.000,825276.1,825276.1,21824,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002558,2454805.00
09/09/2017 20:15,2,0.113,ALERT,212.83,300.27,59.991,1505002503,"201051344000594","219011344069620",14.23,16.30,0,298.77,340.25,1.7,0.0,0.000,844951.0,844951.0,21861,0,0,0,L,1122011218,0,121.10,122.46,0002,12,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002560,2454806.00
09/09/2017 20:15,2,0.068,ALERT,213.74,300.57,59.981,1505002503,"201051344001203","219011344069620",28.53,16.30,0,299.97,342.95,2.0,0.0,0.000,835479.9,835479.9,21891,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1505002561,2454807.00
09/09/2017 20:15,2,0.045,ALERT,211.70,298.47,59.981,1505002503,"274151322000054","219011344069620",15.57,18.30,0,296.66,342.35,0.7,0.0,0.000,1046663.3,1046663.3,21709,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505002563,2454808.00
09/09/2017 20:15,2,0.078,ALERT,213.29,299.07,59.975,1505002503,"201051344000867","219011344069620",28.43,17.00,0,298.17,339.95,2.3,0.3,0.000,829028.9,829028.9,21892,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1505002565,2454809.00
09/09/2017 20:15,2,0.104,ALERT,213.74,300.87,59.986,1505002503,"201051344001093","219011344069620",28.29,16.70,0,299.07,341.15,3.0,0.9,0.000,832532.1,832532.1,21897,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1505002567,2454810.00
09/09/2017 20:15,2,0.035,ALERT,213.06,299.67,59.986,1505002503,"201051344000900","219011344069620",28.59,16.30,0,298.17,340.55,1.1,0.0,0.000,851169.7,851169.7,21894,0,0,0,L,1122011218,0,121.33,122.68,0100,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1505002569,2454811.00
09/09/2017 20:15,2,0.074,ALERT,213.51,299.07,59.986,1505002503,"201051344000648","219011344069620",28.69,15.80,0,297.87,340.85,2.2,0.2,0.000,837113.4,837113.4,21859,0,0,0,L,1122011218,0,121.10,123.14,0100,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1505002571,2454812.00
