ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 20:15,2,0.080,ALERT,213.06,299.97,60.023,1505002503,"201051344000569","219011344069620",28.94,16.70,0,299.07,340.25,2.4,0.4,0.000,852639.4,852639.4,21828,0,0,0,L,1122011218,0,120.88,122.91,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505002572,2454813.00
09/09/2017 20:15,2,0.080,ALERT,213.06,299.67,59.991,1505002503,"201051344000983","219011344069620",28.77,16.30,0,298.77,340.25,2.4,0.3,0.000,843677.7,843677.7,21863,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505002574,2454814.00
09/09/2017 20:15,2,0.057,ALERT,213.29,299.37,59.991,1505002503,"201051344001158","219011344069620",28.59,15.50,0,297.87,340.55,1.7,0.0,0.000,827139.7,827139.7,21867,0,0,0,L,1122011218,0,121.10,122.68,0100,15,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505002576,2454815.00
09/09/2017 20:15,2,0.070,ALERT,213.51,299.97,59.986,1505002503,"201051344000576","219011344069620",28.13,16.30,0,298.47,341.45,2.0,0.0,0.000,841716.2,841716.2,21881,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1505002578,2454816.00
09/09/2017 20:15,2,0.031,ALERT,211.93,297.57,59.991,1505002503,"274151322000087","219011344069620",27.33,19.80,0,295.76,354.37,0.0,0.0,0.000,1022654.4,1022654.4,21988,0,0,0,L,1151911521,0,122.23,122.23,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505002580,2454817.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.37,59.981,1505003404,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,840640.5,840640.5,21854,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1505003406,2454818.00
09/09/2017 20:30,2,0.000,ALERT,212.16,298.47,59.991,1505003404,"274151322000085","219011344069620",0.00,17.00,0,296.06,311.69,0.0,0.0,0.000,1040931.1,1040931.1,21733,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1505003408,2454819.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.07,59.991,1505003404,"201051344000633","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,827922.5,827922.5,21910,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505003409,2454820.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.37,59.986,1505003404,"201051344000469","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,832029.0,832029.0,21868,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1505003411,2454821.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.97,59.975,1505003404,"201051344000646","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,826047.3,826047.3,21860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1505003413,2454822.00
09/09/2017 20:30,2,0.000,ALERT,211.70,297.87,59.975,1505003404,"274151322000052","219011344069620",0.00,16.70,0,295.76,311.69,0.0,0.0,0.000,1085376.8,1085376.8,21732,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1505003415,2454823.00
09/09/2017 20:30,2,0.000,ALERT,213.29,300.27,59.986,1505003404,"201051344000585","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,840691.9,840691.9,21856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1505003417,2454824.00
09/09/2017 20:30,2,0.000,ALERT,213.06,300.57,60.007,1505003404,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,830435.9,830435.9,21906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1505003418,2454825.00
09/09/2017 20:30,2,0.000,ALERT,213.74,301.17,59.981,1505003404,"201051344000582","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,819259.9,819259.9,21846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003420,2454826.00
09/09/2017 20:30,2,0.000,ALERT,212.83,300.27,59.981,1505003404,"201051344000955","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,839822.1,839822.1,21867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1505003422,2454827.00
09/09/2017 20:30,2,0.000,ALERT,212.16,297.57,59.975,1505003404,"274151322000094","219011344069620",0.00,17.00,0,295.46,368.80,0.0,0.0,0.000,899363.1,899363.1,22186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1505003424,2454828.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.97,59.986,1505003404,"201051344000579","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,850546.1,850546.1,21868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003426,2454829.00
09/09/2017 20:30,2,0.000,ALERT,213.06,300.57,59.996,1505003404,"201051344000890","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,833979.7,833979.7,21868,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1505003427,2454830.00
09/09/2017 20:30,2,0.000,ALERT,213.29,300.27,59.986,1505003404,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,836141.8,836141.8,21852,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1505003429,2454831.00
09/09/2017 20:30,2,0.000,ALERT,213.51,299.67,59.991,1505003404,"201051344000417","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,737680.8,737680.8,21892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1505003431,2454832.00
09/09/2017 20:30,2,0.000,ALERT,212.16,298.17,59.981,1505003404,"274151322000083","219011344069620",0.00,16.70,0,296.06,313.20,0.0,0.0,0.000,1074398.7,1074398.7,21748,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1505003433,2454833.00
09/09/2017 20:30,2,0.000,ALERT,212.61,297.87,59.991,1505003404,"274151322000076","219011344069620",0.00,16.70,0,295.76,310.79,0.0,0.0,0.000,1147578.8,1147578.8,21737,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1505003435,2454834.00
09/09/2017 20:30,2,0.000,ALERT,212.83,300.27,59.991,1505003404,"201051344000868","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,830309.1,830309.1,21881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1505003436,2454835.00
09/09/2017 20:30,2,0.000,ALERT,211.93,299.07,60.002,1505003404,"274151322000095","219011344069620",0.00,16.70,0,296.96,313.20,0.0,0.0,0.000,1136515.0,1136515.0,21773,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1505003438,2454836.00
09/09/2017 20:30,2,0.000,ALERT,212.61,299.37,59.991,1505003404,"201051344000988","219011344069620",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,709954.2,709954.2,21841,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1505003440,2454837.00
09/09/2017 20:30,2,0.000,ALERT,213.06,299.37,60.012,1505003404,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,837445.8,837445.8,21851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003442,2454838.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.67,59.991,1505003404,"201051344000458","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,841345.4,841345.4,21847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003444,2454839.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.37,59.991,1505003404,"201051344000853","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,842853.3,842853.3,21877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1505003446,2454840.00
09/09/2017 20:30,2,0.000,ALERT,213.51,300.27,59.996,1505003404,"201051344000685","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,835929.1,835929.1,21899,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1505003447,2454841.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.67,59.996,1505003404,"201051344000917","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,832565.0,832565.0,21894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1505003449,2454842.00
09/09/2017 20:30,2,0.000,ALERT,213.51,300.57,59.996,1505003404,"201051344001145","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,840666.3,840666.3,21877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1505003451,2454843.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.37,59.991,1505003404,"201051344000651","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,829712.8,829712.8,21868,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003453,2454844.00
09/09/2017 20:30,2,0.000,ALERT,211.70,298.17,59.991,1505003404,"274151322000088","219011344069620",0.00,16.70,0,296.06,311.39,0.0,0.0,0.000,1031325.4,1031325.4,21743,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1505003455,2454845.00
09/09/2017 20:30,2,0.000,ALERT,212.61,297.57,59.991,1505003404,"274151322000068","219011344069620",0.00,17.50,0,295.16,374.21,0.0,0.0,0.000,900437.8,900437.8,22196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1505003456,2454846.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.97,59.996,1505003404,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,825276.1,825276.1,21826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1505003458,2454847.00
09/09/2017 20:30,2,0.000,ALERT,212.61,300.27,59.949,1505003404,"201051344000594","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,844951.0,844951.0,21863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003460,2454848.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.97,59.986,1505003404,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,835479.9,835479.9,21893,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1505003462,2454849.00
09/09/2017 20:30,2,0.000,ALERT,211.70,297.87,59.986,1505003404,"274151322000054","219011344069620",0.00,17.00,0,295.76,312.29,0.0,0.0,0.000,1046663.3,1046663.3,21711,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1505003464,2454850.00
09/09/2017 20:30,2,0.000,ALERT,212.83,298.77,59.986,1505003404,"201051344000867","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,829028.9,829028.9,21894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505003465,2454851.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.97,59.991,1505003404,"201051344001093","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,832532.2,832532.2,21899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1505003467,2454852.00
09/09/2017 20:30,2,0.000,ALERT,212.61,299.37,60.012,1505003404,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,851169.7,851169.7,21896,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1505003469,2454853.00
09/09/2017 20:30,2,0.000,ALERT,212.83,298.47,60.018,1505003404,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,837113.4,837113.4,21861,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1505003471,2454854.00
09/09/2017 20:30,2,0.000,ALERT,212.61,299.67,59.959,1505003404,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,852639.4,852639.4,21830,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1505003473,2454855.00
09/09/2017 20:30,2,0.000,ALERT,212.83,299.37,59.986,1505003404,"201051344000983","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,843677.7,843677.7,21865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1505003474,2454856.00
09/09/2017 20:30,2,0.000,ALERT,212.61,299.07,59.986,1505003404,"201051344001158","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,827139.7,827139.7,21869,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1505003476,2454857.00
09/09/2017 20:30,2,0.000,ALERT,213.29,299.67,59.981,1505003404,"201051344000576","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,841716.2,841716.2,21883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1505003478,2454858.00
09/09/2017 20:30,2,0.000,ALERT,211.70,297.26,59.965,1505003404,"274151322000087","219011344069620",0.00,18.00,0,295.16,311.99,0.0,0.0,0.000,1022654.4,1022654.4,21990,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1505003480,2454859.00
09/09/2017 20:45,2,0.000,ALERT,212.83,298.77,59.981,1505004303,"201051344000645","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,840640.5,840640.5,21856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004305,2454860.00
09/09/2017 20:45,2,0.000,ALERT,211.70,297.87,59.981,1505004303,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1040931.1,1040931.1,21735,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004307,2454861.00
09/09/2017 20:45,2,0.000,ALERT,213.06,298.77,59.986,1505004303,"201051344000633","219011344069620",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,827922.5,827922.5,21912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004309,2454862.00
09/09/2017 20:45,2,0.000,ALERT,212.61,298.77,59.944,1505004303,"201051344000469","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,832029.0,832029.0,21870,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004311,2454863.00
09/09/2017 20:45,2,0.000,ALERT,212.16,299.07,59.981,1505004303,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,826047.3,826047.3,21862,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004313,2454864.00
09/09/2017 20:45,2,0.000,ALERT,211.25,297.87,60.002,1505004303,"274151322000052","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1085376.8,1085376.8,21734,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004315,2454865.00
09/09/2017 20:45,2,0.000,ALERT,212.61,299.07,59.981,1505004303,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,840691.9,840691.9,21858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004316,2454866.00
09/09/2017 20:45,2,0.000,ALERT,212.38,299.37,60.007,1505004303,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,830435.9,830435.9,21908,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004318,2454867.00
09/09/2017 20:45,2,0.000,ALERT,212.83,299.97,59.975,1505004303,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,819259.9,819259.9,21848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004320,2454868.00
09/09/2017 20:45,2,0.000,ALERT,212.16,299.37,59.986,1505004303,"201051344000955","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,839822.1,839822.1,21869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004322,2454869.00
09/09/2017 20:45,2,0.000,ALERT,211.48,296.96,59.986,1505004303,"274151322000094","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,899363.1,899363.1,22188,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004323,2454870.00
09/09/2017 20:45,2,0.000,ALERT,212.38,299.37,59.944,1505004303,"201051344000579","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,850546.1,850546.1,21870,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004325,2454871.00
09/09/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1505004303,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,833979.7,833979.7,21870,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004327,2454872.00
09/09/2017 20:45,2,0.000,ALERT,212.61,299.07,59.975,1505004303,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,836141.8,836141.8,21854,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004329,2454873.00
09/09/2017 20:45,2,0.000,ALERT,212.61,298.77,59.959,1505004303,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,737680.8,737680.8,21894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004331,2454874.00
09/09/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1505004303,"274151322000083","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1074398.7,1074398.7,21750,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004333,2454875.00
09/09/2017 20:45,2,0.000,ALERT,211.93,296.96,59.975,1505004303,"274151322000076","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1147578.8,1147578.8,21739,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004334,2454876.00
09/09/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1505004303,"201051344000868","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,830309.1,830309.1,21883,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004336,2454877.00
09/09/2017 20:45,2,0.000,ALERT,211.25,298.47,59.986,1505004303,"274151322000095","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1136515.0,1136515.0,21775,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004338,2454878.00
09/09/2017 20:45,2,0.000,ALERT,212.16,298.77,59.986,1505004303,"201051344000988","219011344069620",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,709954.2,709954.2,21843,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004340,2454879.00
09/09/2017 20:45,2,0.000,ALERT,212.38,298.47,59.996,1505004303,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,837445.8,837445.8,21853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004341,2454880.00
09/09/2017 20:45,2,0.000,ALERT,212.16,299.07,59.986,1505004303,"201051344000458","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,841345.4,841345.4,21849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004343,2454881.00
09/09/2017 20:45,2,0.000,ALERT,212.83,299.07,59.991,1505004303,"201051344000853","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,842853.3,842853.3,21879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004345,2454882.00
09/09/2017 20:45,2,0.000,ALERT,212.83,299.37,59.986,1505004303,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,835929.1,835929.1,21901,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004347,2454883.00
09/09/2017 20:45,2,0.000,ALERT,212.61,298.77,59.944,1505004303,"201051344000917","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,832565.0,832565.0,21896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004349,2454884.00
09/09/2017 20:45,2,0.000,ALERT,212.83,299.67,59.975,1505004303,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,840666.3,840666.3,21879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004350,2454885.00
09/09/2017 20:45,2,0.000,ALERT,212.61,298.47,60.002,1505004303,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,829712.8,829712.8,21870,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004352,2454886.00
09/09/2017 20:45,2,0.000,ALERT,211.03,297.57,59.975,1505004303,"274151322000088","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1031325.4,1031325.4,21745,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004354,2454887.00
09/09/2017 20:45,2,0.000,ALERT,211.93,296.66,59.981,1505004303,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,900437.8,900437.8,22198,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004356,2454888.00
09/09/2017 20:45,2,0.000,ALERT,212.16,298.77,59.981,1505004303,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,825276.1,825276.1,21828,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004358,2454889.00
09/09/2017 20:45,2,0.000,ALERT,211.93,299.07,59.965,1505004303,"201051344000594","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,844951.0,844951.0,21865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004360,2454890.00
09/09/2017 20:45,2,0.000,ALERT,212.61,299.07,59.970,1505004303,"201051344001203","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,835479.9,835479.9,21895,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004362,2454891.00
09/09/2017 20:45,2,0.000,ALERT,211.25,297.87,59.965,1505004303,"274151322000054","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,1046663.3,1046663.3,21713,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004363,2454892.00
09/09/2017 20:45,2,0.000,ALERT,212.38,298.17,59.975,1505004303,"201051344000867","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,829028.9,829028.9,21896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004365,2454893.00
09/09/2017 20:45,2,0.000,ALERT,212.61,299.07,59.975,1505004303,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,832532.2,832532.2,21901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004367,2454894.00
09/09/2017 20:45,2,0.000,ALERT,212.16,298.77,59.954,1505004303,"201051344000900","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,851169.7,851169.7,21898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004369,2454895.00
09/09/2017 20:45,2,0.000,ALERT,212.38,297.87,59.975,1505004303,"201051344000648","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,837113.4,837113.4,21863,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004371,2454896.00
09/09/2017 20:45,2,0.000,ALERT,212.16,299.07,59.970,1505004303,"201051344000569","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,852639.4,852639.4,21832,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004372,2454897.00
09/09/2017 20:45,2,0.000,ALERT,212.16,298.77,59.970,1505004303,"201051344000983","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,843677.7,843677.7,21867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004374,2454898.00
09/09/2017 20:45,2,0.000,ALERT,212.38,298.47,59.933,1505004303,"201051344001158","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,827139.7,827139.7,21871,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004376,2454899.00
09/09/2017 20:45,2,0.000,ALERT,212.61,299.07,59.965,1505004303,"201051344000576","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,841716.2,841716.2,21885,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505004378,2454900.00
09/09/2017 20:45,2,0.000,ALERT,211.48,296.36,59.970,1505004303,"274151322000087","219011344069620",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,1022654.4,1022654.4,21992,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505004379,2454901.00
09/09/2017 21:00,2,0.000,ALERT,212.83,298.77,59.986,1505005204,"201051344000645","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,840640.5,840640.5,21858,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005205,2454902.00
09/09/2017 21:00,2,0.000,ALERT,211.48,297.26,59.975,1505005204,"274151322000085","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1040931.1,1040931.1,21737,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005207,2454903.00
09/09/2017 21:00,2,0.000,ALERT,212.83,298.77,60.002,1505005204,"201051344000633","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,827922.5,827922.5,21914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005209,2454904.00
09/09/2017 21:00,2,0.000,ALERT,212.38,298.77,60.023,1505005204,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,832029.0,832029.0,21872,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005211,2454905.00
09/09/2017 21:00,2,0.000,ALERT,212.38,299.37,59.975,1505005204,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,826047.3,826047.3,21864,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005213,2454906.00
09/09/2017 21:00,2,0.000,ALERT,211.25,297.87,59.991,1505005204,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1085376.8,1085376.8,21736,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005214,2454907.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.97,59.996,1505005204,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,840691.9,840691.9,21860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005216,2454908.00
09/09/2017 21:00,2,0.000,ALERT,212.61,299.97,60.012,1505005204,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,830435.9,830435.9,21910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005218,2454909.00
09/09/2017 21:00,2,0.000,ALERT,213.29,300.87,59.996,1505005204,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,819259.9,819259.9,21850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005220,2454910.00
09/09/2017 21:00,2,0.000,ALERT,212.38,299.67,60.018,1505005204,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,839822.1,839822.1,21871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005222,2454911.00
09/09/2017 21:00,2,0.000,ALERT,211.48,296.66,59.996,1505005204,"274151322000094","219011344069620",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,899363.1,899363.1,22190,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005224,2454912.00
09/09/2017 21:00,2,0.000,ALERT,212.38,299.67,60.002,1505005204,"201051344000579","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,850546.1,850546.1,21872,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005226,2454913.00
09/09/2017 21:00,2,0.000,ALERT,212.61,299.97,59.991,1505005204,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,833979.7,833979.7,21872,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005228,2454914.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.67,59.996,1505005204,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,836141.8,836141.8,21856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005229,2454915.00
09/09/2017 21:00,2,0.000,ALERT,213.06,299.37,60.039,1505005204,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,737680.8,737680.8,21896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005231,2454916.00
09/09/2017 21:00,2,0.000,ALERT,211.25,297.87,59.981,1505005204,"274151322000083","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1074398.7,1074398.7,21752,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005233,2454917.00
09/09/2017 21:00,2,0.000,ALERT,211.93,297.26,59.981,1505005204,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1147578.8,1147578.8,21741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005235,2454918.00
09/09/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1505005204,"201051344000868","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,830309.1,830309.1,21885,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005237,2454919.00
09/09/2017 21:00,2,0.000,ALERT,211.25,298.77,60.012,1505005204,"274151322000095","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,1136515.0,1136515.0,21777,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005238,2454920.00
09/09/2017 21:00,2,0.000,ALERT,212.16,298.77,59.959,1505005204,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,709954.2,709954.2,21845,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005240,2454921.00
09/09/2017 21:00,2,0.000,ALERT,212.61,299.07,59.965,1505005204,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,837445.8,837445.8,21855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005242,2454922.00
09/09/2017 21:00,2,0.000,ALERT,212.16,299.07,59.981,1505005204,"201051344000458","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,841345.4,841345.4,21851,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005244,2454923.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.07,59.991,1505005204,"201051344000853","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,842853.3,842853.3,21881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005246,2454924.00
09/09/2017 21:00,2,0.000,ALERT,213.06,299.67,59.996,1505005204,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,835929.1,835929.1,21903,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005247,2454925.00
09/09/2017 21:00,2,0.000,ALERT,213.06,299.37,59.986,1505005204,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,832565.0,832565.0,21898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005249,2454926.00
09/09/2017 21:00,2,0.000,ALERT,213.06,299.97,59.986,1505005204,"201051344001145","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,840666.3,840666.3,21881,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005251,2454927.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.07,59.996,1505005204,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,829712.8,829712.8,21872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005253,2454928.00
09/09/2017 21:00,2,0.000,ALERT,211.03,297.87,59.986,1505005204,"274151322000088","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1031325.4,1031325.4,21747,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005255,2454929.00
09/09/2017 21:00,2,0.000,ALERT,212.16,296.96,59.991,1505005204,"274151322000068","219011344069620",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,900437.8,900437.8,22200,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005256,2454930.00
09/09/2017 21:00,2,0.000,ALERT,212.61,299.67,59.996,1505005204,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,825276.1,825276.1,21830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005258,2454931.00
09/09/2017 21:00,2,0.000,ALERT,212.16,299.67,60.028,1505005204,"201051344000594","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,844951.0,844951.0,21867,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005260,2454932.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.67,60.034,1505005204,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,835479.9,835479.9,21897,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005262,2454933.00
09/09/2017 21:00,2,0.000,ALERT,211.48,297.87,59.986,1505005204,"274151322000054","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1046663.3,1046663.3,21715,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005264,2454934.00
09/09/2017 21:00,2,0.000,ALERT,212.38,298.77,59.986,1505005204,"201051344000867","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,829028.9,829028.9,21898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005265,2454935.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.97,59.970,1505005204,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,832532.2,832532.2,21903,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005267,2454936.00
09/09/2017 21:00,2,0.000,ALERT,212.16,299.07,59.991,1505005204,"201051344000900","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,851169.7,851169.7,21900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005269,2454937.00
09/09/2017 21:00,2,0.000,ALERT,212.61,298.47,59.991,1505005204,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,837113.4,837113.4,21865,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005271,2454938.00
09/09/2017 21:00,2,0.000,ALERT,212.38,299.67,59.996,1505005204,"201051344000569","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,852639.4,852639.4,21834,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005273,2454939.00
09/09/2017 21:00,2,0.000,ALERT,212.38,299.37,59.986,1505005204,"201051344000983","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,843677.7,843677.7,21869,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005274,2454940.00
09/09/2017 21:00,2,0.000,ALERT,212.38,298.77,59.986,1505005204,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,827139.7,827139.7,21873,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005276,2454941.00
09/09/2017 21:00,2,0.000,ALERT,212.83,299.67,59.959,1505005204,"201051344000576","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,841716.2,841716.2,21887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505005278,2454942.00
09/09/2017 21:00,2,0.000,ALERT,211.70,296.66,59.986,1505005204,"274151322000087","219011344069620",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,1022654.4,1022654.4,21994,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505005280,2454943.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.07,60.002,1505006104,"201051344000645","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,840640.5,840640.5,21860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006106,2454944.00
09/09/2017 21:15,2,0.000,ALERT,211.25,297.87,59.991,1505006104,"274151322000085","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,1040931.1,1040931.1,21739,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006108,2454945.00
09/09/2017 21:15,2,0.000,ALERT,212.83,298.47,59.986,1505006104,"201051344000633","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,827922.5,827922.5,21916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006110,2454946.00
09/09/2017 21:15,2,0.000,ALERT,212.16,298.77,59.996,1505006104,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,832029.0,832029.0,21874,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006111,2454947.00
09/09/2017 21:15,2,0.000,ALERT,212.38,299.67,59.991,1505006104,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,826047.3,826047.3,21866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006113,2454948.00
09/09/2017 21:15,2,0.000,ALERT,211.03,298.17,59.986,1505006104,"274151322000052","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1085376.8,1085376.8,21738,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006115,2454949.00
09/09/2017 21:15,2,0.000,ALERT,212.83,299.67,59.981,1505006104,"201051344000585","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,840691.9,840691.9,21862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006117,2454950.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.67,59.991,1505006104,"201051344001230","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,830435.9,830435.9,21912,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006119,2454951.00
09/09/2017 21:15,2,0.000,ALERT,213.06,300.27,59.986,1505006104,"201051344000582","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,819259.9,819259.9,21852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006120,2454952.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.67,59.986,1505006104,"201051344000955","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,839822.1,839822.1,21873,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006122,2454953.00
09/09/2017 21:15,2,0.000,ALERT,211.25,296.96,59.991,1505006104,"274151322000094","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,899363.1,899363.1,22192,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006124,2454954.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.37,59.996,1505006104,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,850546.1,850546.1,21874,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006126,2454955.00
09/09/2017 21:15,2,0.000,ALERT,212.38,299.97,59.991,1505006104,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,833979.7,833979.7,21874,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006127,2454956.00
