ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 21:15,2,0.000,ALERT,212.83,299.67,59.991,1505006104,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,836141.8,836141.8,21858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006129,2454957.00
09/09/2017 21:15,2,0.000,ALERT,212.61,298.77,60.028,1505006104,"201051344000417","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,737680.8,737680.8,21898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006131,2454958.00
09/09/2017 21:15,2,0.000,ALERT,211.48,297.87,59.991,1505006104,"274151322000083","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1074398.7,1074398.7,21754,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006133,2454959.00
09/09/2017 21:15,2,0.000,ALERT,211.93,297.57,59.981,1505006104,"274151322000076","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1147578.8,1147578.8,21743,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006135,2454960.00
09/09/2017 21:15,2,0.000,ALERT,211.93,299.37,59.996,1505006104,"201051344000868","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,830309.1,830309.1,21887,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006136,2454961.00
09/09/2017 21:15,2,0.000,ALERT,211.25,299.07,59.986,1505006104,"274151322000095","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1136515.0,1136515.0,21779,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006138,2454962.00
09/09/2017 21:15,2,0.000,ALERT,211.93,298.77,60.002,1505006104,"201051344000988","219011344069620",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,709954.2,709954.2,21847,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006140,2454963.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.07,59.981,1505006104,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,837445.8,837445.8,21857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006142,2454964.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.07,60.023,1505006104,"201051344000458","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,841345.4,841345.4,21853,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006144,2454965.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.07,59.954,1505006104,"201051344000853","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,842853.3,842853.3,21883,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006146,2454966.00
09/09/2017 21:15,2,0.000,ALERT,213.06,299.67,59.975,1505006104,"201051344000685","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,835929.1,835929.1,21905,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006147,2454967.00
09/09/2017 21:15,2,0.000,ALERT,212.83,299.37,59.986,1505006104,"201051344000917","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,832565.0,832565.0,21900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006149,2454968.00
09/09/2017 21:15,2,0.000,ALERT,213.06,299.97,59.991,1505006104,"201051344001145","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,840666.3,840666.3,21883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006151,2454969.00
09/09/2017 21:15,2,0.000,ALERT,212.83,299.37,59.975,1505006104,"201051344000651","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,829712.8,829712.8,21874,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006153,2454970.00
09/09/2017 21:15,2,0.000,ALERT,211.03,297.26,60.018,1505006104,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1031325.4,1031325.4,21749,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006155,2454971.00
09/09/2017 21:15,2,0.000,ALERT,211.93,297.26,59.986,1505006104,"274151322000068","219011344069620",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,900437.8,900437.8,22202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006156,2454972.00
09/09/2017 21:15,2,0.000,ALERT,212.38,299.67,59.981,1505006104,"201051344001135","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,825276.1,825276.1,21832,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006158,2454973.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.67,59.986,1505006104,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,844951.0,844951.0,21869,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006160,2454974.00
09/09/2017 21:15,2,0.000,ALERT,212.83,299.67,59.970,1505006104,"201051344001203","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,835479.9,835479.9,21899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006162,2454975.00
09/09/2017 21:15,2,0.000,ALERT,211.25,298.17,59.991,1505006104,"274151322000054","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1046663.3,1046663.3,21717,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006164,2454976.00
09/09/2017 21:15,2,0.000,ALERT,212.38,298.77,60.002,1505006104,"201051344000867","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,829028.9,829028.9,21900,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006165,2454977.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.67,59.970,1505006104,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,832532.2,832532.2,21905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006167,2454978.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.07,59.954,1505006104,"201051344000900","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,851169.7,851169.7,21902,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006169,2454979.00
09/09/2017 21:15,2,0.000,ALERT,212.16,298.47,59.970,1505006104,"201051344000648","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,837113.4,837113.4,21867,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006171,2454980.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.37,60.002,1505006104,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,852639.4,852639.4,21836,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006173,2454981.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.07,59.991,1505006104,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,843677.7,843677.7,21871,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006174,2454982.00
09/09/2017 21:15,2,0.000,ALERT,212.16,299.07,60.002,1505006104,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,827139.7,827139.7,21875,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006176,2454983.00
09/09/2017 21:15,2,0.000,ALERT,212.61,299.67,59.965,1505006104,"201051344000576","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,841716.2,841716.2,21889,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505006178,2454984.00
09/09/2017 21:15,2,0.000,ALERT,211.25,296.96,59.986,1505006104,"274151322000087","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1022654.4,1022654.4,21996,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505006180,2454985.00
09/09/2017 21:30,2,0.000,ALERT,212.83,299.07,59.991,1505007004,"201051344000645","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,840640.5,840640.5,21862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007006,2454986.00
09/09/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1505007004,"274151322000085","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1040931.1,1040931.1,21741,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007007,2454987.00
09/09/2017 21:30,2,0.000,ALERT,213.06,298.77,59.991,1505007004,"201051344000633","219011344069620",0.00,13.30,0,295.46,302.07,0.0,0.0,0.000,827922.5,827922.5,21918,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007009,2454988.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.07,59.944,1505007004,"201051344000469","219011344069620",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,832029.0,832029.0,21876,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007011,2454989.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.97,59.981,1505007004,"201051344000646","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,826047.3,826047.3,21868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007013,2454990.00
09/09/2017 21:30,2,0.000,ALERT,211.25,297.87,59.991,1505007004,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1085376.8,1085376.8,21740,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007015,2454991.00
09/09/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1505007004,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,840691.9,840691.9,21864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007016,2454992.00
09/09/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1505007004,"201051344001230","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,830435.9,830435.9,21914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007018,2454993.00
09/09/2017 21:30,2,0.000,ALERT,213.29,301.17,59.991,1505007004,"201051344000582","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,819259.9,819259.9,21854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007020,2454994.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.97,59.996,1505007004,"201051344000955","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,839822.1,839822.1,21875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007022,2454995.00
09/09/2017 21:30,2,0.000,ALERT,211.48,297.26,59.986,1505007004,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,899363.1,899363.1,22194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007024,2454996.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.97,59.949,1505007004,"201051344000579","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,850546.1,850546.1,21876,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007025,2454997.00
09/09/2017 21:30,2,0.000,ALERT,212.83,300.87,59.986,1505007004,"201051344000890","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,833979.7,833979.7,21876,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007027,2454998.00
09/09/2017 21:30,2,0.000,ALERT,212.83,300.27,60.023,1505007004,"201051344000438","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,836141.8,836141.8,21860,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007029,2454999.00
09/09/2017 21:30,2,0.000,ALERT,213.06,299.67,59.991,1505007004,"201051344000417","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,737680.8,737680.8,21900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007031,2455000.00
09/09/2017 21:30,2,0.000,ALERT,211.48,298.47,59.991,1505007004,"274151322000083","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21756,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007033,2455001.00
09/09/2017 21:30,2,0.000,ALERT,212.16,297.57,59.981,1505007004,"274151322000076","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1147578.8,1147578.8,21745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007035,2455002.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.67,59.975,1505007004,"201051344000868","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,830309.1,830309.1,21889,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007036,2455003.00
09/09/2017 21:30,2,0.000,ALERT,211.48,298.77,59.981,1505007004,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21781,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007038,2455004.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.37,59.986,1505007004,"201051344000988","219011344069620",0.00,13.70,0,294.86,301.77,0.0,0.0,0.000,709954.2,709954.2,21849,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007040,2455005.00
09/09/2017 21:30,2,0.000,ALERT,212.83,299.67,59.981,1505007004,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,837445.8,837445.8,21859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007042,2455006.00
09/09/2017 21:30,2,0.000,ALERT,212.16,299.37,59.954,1505007004,"201051344000458","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,841345.4,841345.4,21855,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007044,2455007.00
09/09/2017 21:30,2,0.000,ALERT,212.83,299.07,59.991,1505007004,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,842853.3,842853.3,21885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007045,2455008.00
09/09/2017 21:30,2,0.000,ALERT,213.29,300.57,59.986,1505007004,"201051344000685","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,835929.1,835929.1,21907,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007047,2455009.00
09/09/2017 21:30,2,0.000,ALERT,213.06,299.67,59.986,1505007004,"201051344000917","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,832565.0,832565.0,21902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007049,2455010.00
09/09/2017 21:30,2,0.000,ALERT,213.29,300.87,59.981,1505007004,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,840666.3,840666.3,21885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007051,2455011.00
09/09/2017 21:30,2,0.000,ALERT,213.06,299.97,59.991,1505007004,"201051344000651","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,829712.8,829712.8,21876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007053,2455012.00
09/09/2017 21:30,2,0.000,ALERT,211.25,298.17,59.975,1505007004,"274151322000088","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1031325.4,1031325.4,21751,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007054,2455013.00
09/09/2017 21:30,2,0.000,ALERT,212.16,297.57,59.975,1505007004,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,900437.8,900437.8,22204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007056,2455014.00
09/09/2017 21:30,2,0.000,ALERT,212.61,300.27,59.975,1505007004,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,825276.1,825276.1,21834,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007058,2455015.00
09/09/2017 21:30,2,0.000,ALERT,212.16,299.97,59.986,1505007004,"201051344000594","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,844951.0,844951.0,21871,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007060,2455016.00
09/09/2017 21:30,2,0.000,ALERT,213.06,299.97,59.981,1505007004,"201051344001203","219011344069620",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,835479.9,835479.9,21901,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007062,2455017.00
09/09/2017 21:30,2,0.000,ALERT,211.48,297.87,59.970,1505007004,"274151322000054","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21719,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007064,2455018.00
09/09/2017 21:30,2,0.000,ALERT,212.61,299.37,59.959,1505007004,"201051344000867","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,829028.9,829028.9,21902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007065,2455019.00
09/09/2017 21:30,2,0.000,ALERT,213.06,300.57,59.981,1505007004,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,832532.2,832532.2,21907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007067,2455020.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.67,59.975,1505007004,"201051344000900","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,851169.7,851169.7,21904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007069,2455021.00
09/09/2017 21:30,2,0.000,ALERT,212.61,298.47,59.975,1505007004,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,837113.4,837113.4,21869,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007071,2455022.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.97,59.970,1505007004,"201051344000569","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,852639.4,852639.4,21838,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007073,2455023.00
09/09/2017 21:30,2,0.000,ALERT,212.38,299.67,59.975,1505007004,"201051344000983","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,843677.7,843677.7,21873,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007075,2455024.00
09/09/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1505007004,"201051344001158","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,827139.7,827139.7,21877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007076,2455025.00
09/09/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1505007004,"201051344000576","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,841716.2,841716.2,21891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007078,2455026.00
09/09/2017 21:30,2,0.000,ALERT,211.70,297.26,59.965,1505007004,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1022654.4,1022654.4,21998,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007080,2455027.00
09/09/2017 21:45,2,0.000,ALERT,212.61,298.77,60.034,1505007903,"201051344000645","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,840640.5,840640.5,21864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007905,2455028.00
09/09/2017 21:45,2,0.000,ALERT,211.70,297.87,59.959,1505007903,"274151322000085","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,1040931.1,1040931.1,21743,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007907,2455029.00
09/09/2017 21:45,2,0.000,ALERT,212.83,299.07,59.986,1505007903,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,827922.5,827922.5,21920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007909,2455030.00
09/09/2017 21:45,2,0.000,ALERT,212.38,299.07,60.023,1505007903,"201051344000469","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,832029.0,832029.0,21878,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007911,2455031.00
09/09/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1505007903,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,826047.3,826047.3,21870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007912,2455032.00
09/09/2017 21:45,2,0.000,ALERT,211.25,299.07,59.975,1505007903,"274151322000052","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1085376.8,1085376.8,21742,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007914,2455033.00
09/09/2017 21:45,2,0.000,ALERT,213.06,300.87,59.975,1505007903,"201051344000585","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,840691.9,840691.9,21866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007916,2455034.00
09/09/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1505007903,"201051344001230","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,830435.9,830435.9,21916,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007918,2455035.00
09/09/2017 21:45,2,0.000,ALERT,213.29,301.47,59.981,1505007903,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,819259.9,819259.9,21856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007920,2455036.00
09/09/2017 21:45,2,0.000,ALERT,212.38,300.57,59.938,1505007903,"201051344000955","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,839822.1,839822.1,21877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007921,2455037.00
09/09/2017 21:45,2,0.000,ALERT,211.48,297.57,59.975,1505007903,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,899363.1,899363.1,22196,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007924,2455038.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1505007903,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,850546.1,850546.1,21878,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007925,2455039.00
09/09/2017 21:45,2,0.000,ALERT,212.83,301.17,59.986,1505007903,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,833979.7,833979.7,21878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007927,2455040.00
09/09/2017 21:45,2,0.000,ALERT,213.06,300.87,59.981,1505007903,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,836141.8,836141.8,21862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007929,2455041.00
09/09/2017 21:45,2,0.000,ALERT,213.06,300.27,59.965,1505007903,"201051344000417","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,737680.8,737680.8,21902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007931,2455042.00
09/09/2017 21:45,2,0.000,ALERT,211.48,298.47,59.991,1505007903,"274151322000083","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1074398.7,1074398.7,21758,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007932,2455043.00
09/09/2017 21:45,2,0.000,ALERT,211.93,298.77,59.986,1505007903,"274151322000076","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1147578.8,1147578.8,21747,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007934,2455044.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1505007903,"201051344000868","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,830309.1,830309.1,21891,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007936,2455045.00
09/09/2017 21:45,2,0.000,ALERT,211.48,299.37,59.991,1505007903,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1136515.0,1136515.0,21783,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007938,2455046.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.07,59.996,1505007903,"201051344000988","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,709954.2,709954.2,21851,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007940,2455047.00
09/09/2017 21:45,2,0.000,ALERT,213.06,300.27,60.002,1505007903,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,837445.8,837445.8,21861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007942,2455048.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.07,60.002,1505007903,"201051344000458","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,841345.4,841345.4,21857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007943,2455049.00
09/09/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1505007903,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,842853.3,842853.3,21887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007945,2455050.00
09/09/2017 21:45,2,0.000,ALERT,213.29,300.87,60.002,1505007903,"201051344000685","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,835929.1,835929.1,21909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007947,2455051.00
09/09/2017 21:45,2,0.000,ALERT,213.29,300.57,59.996,1505007903,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,832565.0,832565.0,21904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007949,2455052.00
09/09/2017 21:45,2,0.000,ALERT,213.29,301.17,59.975,1505007903,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,840666.3,840666.3,21887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007951,2455053.00
09/09/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1505007903,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,829712.8,829712.8,21878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007952,2455054.00
09/09/2017 21:45,2,0.000,ALERT,211.25,297.87,60.002,1505007903,"274151322000088","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1031325.4,1031325.4,21753,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007954,2455055.00
09/09/2017 21:45,2,0.000,ALERT,212.16,297.57,60.023,1505007903,"274151322000068","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,900437.8,900437.8,22206,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007956,2455056.00
09/09/2017 21:45,2,0.000,ALERT,212.61,300.57,60.007,1505007903,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,825276.1,825276.1,21836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007958,2455057.00
09/09/2017 21:45,2,0.000,ALERT,211.93,299.97,60.034,1505007903,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,844951.0,844951.0,21873,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007960,2455058.00
09/09/2017 21:45,2,0.000,ALERT,213.06,300.57,59.986,1505007903,"201051344001203","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,835479.9,835479.9,21903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007961,2455059.00
09/09/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1505007903,"274151322000054","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1046663.3,1046663.3,21721,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007963,2455060.00
09/09/2017 21:45,2,0.000,ALERT,212.38,299.07,60.028,1505007903,"201051344000867","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,829028.9,829028.9,21904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007965,2455061.00
09/09/2017 21:45,2,0.000,ALERT,212.83,300.57,60.012,1505007903,"201051344001093","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,832532.2,832532.2,21909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007967,2455062.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.37,59.996,1505007903,"201051344000900","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,851169.7,851169.7,21906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007968,2455063.00
09/09/2017 21:45,2,0.000,ALERT,212.38,298.47,60.034,1505007903,"201051344000648","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,837113.4,837113.4,21871,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007970,2455064.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.67,59.991,1505007903,"201051344000569","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,852639.4,852639.4,21840,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007972,2455065.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.37,59.975,1505007903,"201051344000983","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,843677.7,843677.7,21875,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007974,2455066.00
09/09/2017 21:45,2,0.000,ALERT,212.16,299.07,59.975,1505007903,"201051344001158","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,827139.7,827139.7,21879,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007976,2455067.00
09/09/2017 21:45,2,0.000,ALERT,212.61,299.37,59.933,1505007903,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,841716.2,841716.2,21893,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505007977,2455068.00
09/09/2017 21:45,2,0.000,ALERT,211.70,297.57,59.970,1505007903,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1022654.4,1022654.4,22000,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505007979,2455069.00
09/09/2017 22:00,2,0.000,ALERT,213.06,299.07,59.991,1505008803,"201051344000645","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,840640.5,840640.5,21866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008805,2455070.00
09/09/2017 22:00,2,0.000,ALERT,211.93,298.47,59.981,1505008803,"274151322000085","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1040931.1,1040931.1,21745,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008807,2455071.00
09/09/2017 22:00,2,0.000,ALERT,213.06,298.77,59.986,1505008803,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,827922.5,827922.5,21922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008808,2455072.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.07,59.991,1505008803,"201051344000469","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,832029.0,832029.0,21880,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008810,2455073.00
09/09/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1505008803,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,826047.3,826047.3,21872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008812,2455074.00
09/09/2017 22:00,2,0.000,ALERT,211.70,298.17,60.002,1505008803,"274151322000052","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1085376.8,1085376.8,21744,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008814,2455075.00
09/09/2017 22:00,2,0.000,ALERT,213.29,300.87,59.986,1505008803,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,840691.9,840691.9,21868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008816,2455076.00
09/09/2017 22:00,2,0.000,ALERT,212.83,301.17,59.991,1505008803,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,830435.9,830435.9,21918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008817,2455077.00
09/09/2017 22:00,2,0.000,ALERT,213.29,301.47,59.981,1505008803,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,819259.9,819259.9,21858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008819,2455078.00
09/09/2017 22:00,2,0.000,ALERT,212.61,300.87,59.975,1505008803,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,839822.1,839822.1,21879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008821,2455079.00
09/09/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1505008803,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,899363.1,899363.1,22198,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008823,2455080.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.67,59.970,1505008803,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,850546.1,850546.1,21880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008825,2455081.00
09/09/2017 22:00,2,0.000,ALERT,212.83,301.47,59.965,1505008803,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,833979.7,833979.7,21880,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008826,2455082.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.57,59.954,1505008803,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,836141.8,836141.8,21864,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008828,2455083.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1505008803,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,737680.8,737680.8,21904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008830,2455084.00
09/09/2017 22:00,2,0.000,ALERT,211.93,298.17,59.959,1505008803,"274151322000083","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1074398.7,1074398.7,21760,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008832,2455085.00
09/09/2017 22:00,2,0.000,ALERT,212.61,298.17,59.965,1505008803,"274151322000076","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1147578.8,1147578.8,21749,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008833,2455086.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.97,59.922,1505008803,"201051344000868","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,830309.1,830309.1,21893,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008835,2455087.00
09/09/2017 22:00,2,0.000,ALERT,211.70,298.77,59.965,1505008803,"274151322000095","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1136515.0,1136515.0,21785,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008837,2455088.00
09/09/2017 22:00,2,0.000,ALERT,212.38,299.07,59.965,1505008803,"201051344000988","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,709954.2,709954.2,21853,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008839,2455089.00
09/09/2017 22:00,2,0.000,ALERT,212.83,300.27,59.959,1505008803,"201051344001025","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,837445.8,837445.8,21863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008841,2455090.00
09/09/2017 22:00,2,0.000,ALERT,212.38,299.37,59.959,1505008803,"201051344000458","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,841345.4,841345.4,21859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008843,2455091.00
09/09/2017 22:00,2,0.000,ALERT,213.06,299.37,59.944,1505008803,"201051344000853","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,842853.3,842853.3,21889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008845,2455092.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.87,60.002,1505008803,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,835929.1,835929.1,21911,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008846,2455093.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.57,59.907,1505008803,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,832565.0,832565.0,21906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008848,2455094.00
09/09/2017 22:00,2,0.000,ALERT,213.06,301.17,59.933,1505008803,"201051344001145","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,840666.3,840666.3,21889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008850,2455095.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.27,59.959,1505008803,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,829712.8,829712.8,21880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008852,2455096.00
09/09/2017 22:00,2,0.000,ALERT,211.48,297.87,59.949,1505008803,"274151322000088","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1031325.4,1031325.4,21755,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008853,2455097.00
09/09/2017 22:00,2,0.000,ALERT,212.38,297.26,59.949,1505008803,"274151322000068","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,900437.8,900437.8,22208,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008855,2455098.00
09/09/2017 22:00,2,0.000,ALERT,212.61,300.87,59.959,1505008803,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,825276.1,825276.1,21838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008857,2455099.00
09/09/2017 22:00,2,0.000,ALERT,212.38,299.97,59.954,1505008803,"201051344000594","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,844951.0,844951.0,21875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008859,2455100.00
