ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 22:00,2,0.000,ALERT,213.06,300.57,59.954,1505008803,"201051344001203","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,835479.9,835479.9,21905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008861,2455101.00
09/09/2017 22:00,2,0.000,ALERT,211.70,297.87,59.944,1505008803,"274151322000054","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1046663.3,1046663.3,21723,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008862,2455102.00
09/09/2017 22:00,2,0.000,ALERT,212.83,299.07,59.996,1505008803,"201051344000867","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,829028.9,829028.9,21906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008864,2455103.00
09/09/2017 22:00,2,0.000,ALERT,213.06,300.87,59.954,1505008803,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,832532.2,832532.2,21911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008866,2455104.00
09/09/2017 22:00,2,0.000,ALERT,212.38,299.37,59.944,1505008803,"201051344000900","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,851169.7,851169.7,21908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008868,2455105.00
09/09/2017 22:00,2,0.000,ALERT,212.83,298.77,59.954,1505008803,"201051344000648","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,837113.4,837113.4,21873,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008870,2455106.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.97,59.954,1505008803,"201051344000569","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,852639.4,852639.4,21842,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008872,2455107.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.67,59.954,1505008803,"201051344000983","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,843677.7,843677.7,21877,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008874,2455108.00
09/09/2017 22:00,2,0.000,ALERT,212.61,299.07,59.928,1505008803,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,827139.7,827139.7,21881,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008875,2455109.00
09/09/2017 22:00,2,0.000,ALERT,213.06,299.67,59.954,1505008803,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,841716.2,841716.2,21895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505008877,2455110.00
09/09/2017 22:00,2,0.000,ALERT,211.93,296.96,59.949,1505008803,"274151322000087","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1022654.4,1022654.4,22002,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505008879,2455111.00
09/09/2017 22:15,2,0.000,ALERT,213.51,299.67,59.996,1505009705,"201051344000645","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,840640.5,840640.5,21868,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009707,2455112.00
09/09/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1505009705,"274151322000085","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1040931.1,1040931.1,21747,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009708,2455113.00
09/09/2017 22:15,2,0.000,ALERT,213.74,299.67,59.991,1505009705,"201051344000633","219011344069620",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,827922.5,827922.5,21924,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009710,2455114.00
09/09/2017 22:15,2,0.000,ALERT,213.06,299.67,59.996,1505009705,"201051344000469","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,832029.0,832029.0,21882,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009712,2455115.00
09/09/2017 22:15,2,0.000,ALERT,213.06,301.17,60.002,1505009705,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,826047.3,826047.3,21874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009714,2455116.00
09/09/2017 22:15,2,0.000,ALERT,212.16,298.77,59.981,1505009705,"274151322000052","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1085376.8,1085376.8,21746,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009716,2455117.00
09/09/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1505009705,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,840691.9,840691.9,21870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009717,2455118.00
09/09/2017 22:15,2,0.000,ALERT,213.51,301.77,60.028,1505009705,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,830435.9,830435.9,21920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009719,2455119.00
09/09/2017 22:15,2,0.000,ALERT,213.96,302.37,59.996,1505009705,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,819259.9,819259.9,21860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009721,2455120.00
09/09/2017 22:15,2,0.000,ALERT,213.06,301.47,59.975,1505009705,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,839822.1,839822.1,21881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009723,2455121.00
09/09/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1505009705,"274151322000094","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,899363.1,899363.1,22200,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009725,2455122.00
09/09/2017 22:15,2,0.000,ALERT,212.83,300.27,60.023,1505009705,"201051344000579","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,850546.1,850546.1,21882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009726,2455123.00
09/09/2017 22:15,2,0.000,ALERT,213.29,301.77,59.996,1505009705,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,833979.7,833979.7,21882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009728,2455124.00
09/09/2017 22:15,2,0.000,ALERT,213.51,301.17,59.991,1505009705,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,836141.8,836141.8,21866,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009730,2455125.00
09/09/2017 22:15,2,0.000,ALERT,213.51,300.57,60.002,1505009705,"201051344000417","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,737680.8,737680.8,21906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009732,2455126.00
09/09/2017 22:15,2,0.000,ALERT,212.38,299.07,60.039,1505009705,"274151322000083","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1074398.7,1074398.7,21762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009734,2455127.00
09/09/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1505009705,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1147578.8,1147578.8,21751,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009735,2455128.00
09/09/2017 22:15,2,0.000,ALERT,213.06,300.57,59.986,1505009705,"201051344000868","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,830309.1,830309.1,21895,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009737,2455129.00
09/09/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1505009705,"274151322000095","219011344069620",0.00,13.30,0,297.57,300.57,0.0,0.0,0.000,1136515.0,1136515.0,21787,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009739,2455130.00
09/09/2017 22:15,2,0.000,ALERT,212.83,299.67,59.991,1505009705,"201051344000988","219011344069620",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,709954.2,709954.2,21855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009741,2455131.00
09/09/2017 22:15,2,0.000,ALERT,213.29,300.87,59.954,1505009705,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,837445.8,837445.8,21865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009743,2455132.00
09/09/2017 22:15,2,0.000,ALERT,212.83,300.27,59.986,1505009705,"201051344000458","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,841345.4,841345.4,21861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009745,2455133.00
09/09/2017 22:15,2,0.000,ALERT,213.51,299.67,59.991,1505009705,"201051344000853","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,842853.3,842853.3,21891,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009746,2455134.00
09/09/2017 22:15,2,0.000,ALERT,213.74,301.47,59.959,1505009705,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,835929.1,835929.1,21913,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009748,2455135.00
09/09/2017 22:15,2,0.000,ALERT,213.51,300.87,60.028,1505009705,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,832565.0,832565.0,21908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009750,2455136.00
09/09/2017 22:15,2,0.000,ALERT,213.74,301.77,59.991,1505009705,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,840666.3,840666.3,21891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009752,2455137.00
09/09/2017 22:15,2,0.000,ALERT,213.51,300.57,59.986,1505009705,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,829712.8,829712.8,21882,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009754,2455138.00
09/09/2017 22:15,2,0.000,ALERT,212.16,298.77,59.991,1505009705,"274151322000088","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1031325.4,1031325.4,21757,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009755,2455139.00
09/09/2017 22:15,2,0.000,ALERT,212.83,298.17,59.986,1505009705,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,900437.8,900437.8,22210,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009757,2455140.00
09/09/2017 22:15,2,0.000,ALERT,213.06,301.17,59.986,1505009705,"201051344001135","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,825276.1,825276.1,21840,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009759,2455141.00
09/09/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1505009705,"201051344000594","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,844951.0,844951.0,21877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009761,2455142.00
09/09/2017 22:15,2,0.000,ALERT,213.51,300.87,59.996,1505009705,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,835479.9,835479.9,21907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009762,2455143.00
09/09/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1505009705,"274151322000054","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1046663.3,1046663.3,21725,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009764,2455144.00
09/09/2017 22:15,2,0.000,ALERT,213.29,299.97,60.002,1505009705,"201051344000867","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,829028.9,829028.9,21908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009766,2455145.00
09/09/2017 22:15,2,0.000,ALERT,213.51,301.47,59.996,1505009705,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,832532.2,832532.2,21913,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009768,2455146.00
09/09/2017 22:15,2,0.000,ALERT,213.06,299.97,59.996,1505009705,"201051344000900","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,851169.7,851169.7,21910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009770,2455147.00
09/09/2017 22:15,2,0.000,ALERT,213.29,299.37,60.002,1505009705,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,837113.4,837113.4,21875,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009772,2455148.00
09/09/2017 22:15,2,0.000,ALERT,213.06,300.57,60.002,1505009705,"201051344000569","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,852639.4,852639.4,21844,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009774,2455149.00
09/09/2017 22:15,2,0.000,ALERT,213.06,300.27,59.996,1505009705,"201051344000983","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,843677.7,843677.7,21879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505009775,2455150.00
09/09/2017 22:15,2,0.000,ALERT,213.06,299.67,59.991,1505009705,"201051344001158","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,827139.7,827139.7,21883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009777,2455151.00
09/09/2017 22:15,2,0.000,ALERT,213.51,300.57,60.028,1505009705,"201051344000576","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,841716.2,841716.2,21897,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009779,2455152.00
09/09/2017 22:15,2,0.000,ALERT,212.38,297.87,59.996,1505009705,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1022654.4,1022654.4,22004,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505009781,2455153.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.17,60.002,1505010603,"201051344000645","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,840640.5,840640.5,21870,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010605,2455154.00
09/09/2017 22:30,2,0.000,ALERT,212.83,299.67,59.996,1505010603,"274151322000085","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21749,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010607,2455155.00
09/09/2017 22:30,2,0.000,ALERT,213.96,300.87,60.044,1505010603,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,827922.5,827922.5,21926,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010609,2455156.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1505010603,"201051344000469","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,832029.0,832029.0,21884,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010610,2455157.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.77,59.991,1505010603,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,826047.3,826047.3,21876,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010612,2455158.00
09/09/2017 22:30,2,0.000,ALERT,212.38,299.97,59.991,1505010603,"274151322000052","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21748,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010614,2455159.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.77,60.002,1505010603,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,840691.9,840691.9,21872,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010616,2455160.00
09/09/2017 22:30,2,0.000,ALERT,213.74,302.07,59.996,1505010603,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,830435.9,830435.9,21922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010618,2455161.00
09/09/2017 22:30,2,0.000,ALERT,214.19,302.68,60.007,1505010603,"201051344000582","219011344069620",0.00,12.30,0,300.57,303.58,0.0,0.0,0.000,819259.9,819259.9,21862,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010619,2455162.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.77,60.034,1505010603,"201051344000955","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,839822.1,839822.1,21883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010621,2455163.00
09/09/2017 22:30,2,0.000,ALERT,212.83,299.07,59.991,1505010603,"274151322000094","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,899363.1,899363.1,22202,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010623,2455164.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.77,60.002,1505010603,"201051344000579","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,850546.1,850546.1,21884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010625,2455165.00
09/09/2017 22:30,2,0.000,ALERT,213.74,302.37,60.002,1505010603,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,833979.7,833979.7,21884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010627,2455166.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.77,60.002,1505010603,"201051344000438","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,836141.8,836141.8,21868,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010629,2455167.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.17,60.002,1505010603,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,737680.8,737680.8,21908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010630,2455168.00
09/09/2017 22:30,2,0.000,ALERT,212.83,299.67,59.975,1505010603,"274151322000083","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21764,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010632,2455169.00
09/09/2017 22:30,2,0.000,ALERT,213.29,299.67,59.991,1505010603,"274151322000076","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21753,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010635,2455170.00
09/09/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1505010603,"201051344000868","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,830309.1,830309.1,21897,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010636,2455171.00
09/09/2017 22:30,2,0.000,ALERT,212.83,300.87,59.981,1505010603,"274151322000095","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21789,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010638,2455172.00
09/09/2017 22:30,2,0.000,ALERT,213.29,301.17,60.002,1505010603,"201051344000988","219011344069620",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,709954.2,709954.2,21857,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010640,2455173.00
09/09/2017 22:30,2,0.000,ALERT,213.74,301.17,59.996,1505010603,"201051344001025","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,837445.8,837445.8,21867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010642,2455174.00
09/09/2017 22:30,2,0.000,ALERT,213.29,301.47,60.002,1505010603,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,841345.4,841345.4,21863,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010644,2455175.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.17,59.996,1505010603,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,842853.3,842853.3,21893,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010645,2455176.00
09/09/2017 22:30,2,0.000,ALERT,214.19,301.77,59.965,1505010603,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,835929.1,835929.1,21915,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010647,2455177.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.17,59.996,1505010603,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,832565.0,832565.0,21910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010649,2455178.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.77,59.986,1505010603,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,840666.3,840666.3,21893,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010651,2455179.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.17,59.996,1505010603,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,829712.8,829712.8,21884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010653,2455180.00
09/09/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1505010603,"274151322000088","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21759,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010654,2455181.00
09/09/2017 22:30,2,0.000,ALERT,213.29,299.07,59.949,1505010603,"274151322000068","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,900437.8,900437.8,22212,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010656,2455182.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.47,59.986,1505010603,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,825276.1,825276.1,21842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010658,2455183.00
09/09/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1505010603,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,844951.0,844951.0,21879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010660,2455184.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.47,59.991,1505010603,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,835479.9,835479.9,21909,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010661,2455185.00
09/09/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1505010603,"274151322000054","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010663,2455186.00
09/09/2017 22:30,2,0.000,ALERT,213.74,300.87,59.981,1505010603,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,829028.9,829028.9,21910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010665,2455187.00
09/09/2017 22:30,2,0.000,ALERT,213.74,301.47,59.991,1505010603,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,832532.2,832532.2,21915,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010667,2455188.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.47,60.023,1505010603,"201051344000900","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,851169.7,851169.7,21912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010669,2455189.00
09/09/2017 22:30,2,0.000,ALERT,213.51,300.57,59.986,1505010603,"201051344000648","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,837113.4,837113.4,21877,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010671,2455190.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.77,59.965,1505010603,"201051344000569","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,852639.4,852639.4,21846,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505010672,2455191.00
09/09/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1505010603,"201051344000983","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,843677.7,843677.7,21881,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010674,2455192.00
09/09/2017 22:30,2,0.000,ALERT,213.51,301.17,59.965,1505010603,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,827139.7,827139.7,21885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010676,2455193.00
09/09/2017 22:30,2,0.000,ALERT,213.96,301.47,59.981,1505010603,"201051344000576","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,841716.2,841716.2,21899,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010678,2455194.00
09/09/2017 22:30,2,0.000,ALERT,212.83,298.77,59.938,1505010603,"274151322000087","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22006,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505010680,2455195.00
09/09/2017 22:45,2,0.000,ALERT,213.74,300.27,59.986,1505011503,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,840640.5,840640.5,21872,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011505,2455196.00
09/09/2017 22:45,2,0.000,ALERT,212.61,299.67,59.996,1505011503,"274151322000085","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21751,0,0,0,L,1151911521,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011507,2455197.00
09/09/2017 22:45,2,0.000,ALERT,213.74,300.27,60.018,1505011503,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,827922.5,827922.5,21928,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011509,2455198.00
09/09/2017 22:45,2,0.000,ALERT,213.29,300.27,60.007,1505011503,"201051344000469","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,832029.0,832029.0,21886,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011510,2455199.00
09/09/2017 22:45,2,0.000,ALERT,213.29,301.77,60.012,1505011503,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,826047.3,826047.3,21878,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011512,2455200.00
09/09/2017 22:45,2,0.000,ALERT,212.16,299.97,59.996,1505011503,"274151322000052","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011514,2455201.00
09/09/2017 22:45,2,0.000,ALERT,213.96,302.37,59.996,1505011503,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,840691.9,840691.9,21874,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011516,2455202.00
09/09/2017 22:45,2,0.000,ALERT,213.74,302.68,59.996,1505011503,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011517,2455203.00
09/09/2017 22:45,2,0.000,ALERT,213.96,302.98,60.002,1505011503,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,819259.9,819259.9,21864,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011519,2455204.00
09/09/2017 22:45,2,0.000,ALERT,213.29,302.07,59.975,1505011503,"201051344000955","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,839822.1,839822.1,21885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011521,2455205.00
09/09/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1505011503,"274151322000094","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,899363.1,899363.1,22204,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011523,2455206.00
09/09/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1505011503,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,850546.1,850546.1,21886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011525,2455207.00
09/09/2017 22:45,2,0.000,ALERT,213.51,302.68,60.007,1505011503,"201051344000890","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,833979.7,833979.7,21886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011527,2455208.00
09/09/2017 22:45,2,0.000,ALERT,213.74,302.37,59.996,1505011503,"201051344000438","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,836141.8,836141.8,21870,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011528,2455209.00
09/09/2017 22:45,2,0.000,ALERT,213.74,301.47,59.996,1505011503,"201051344000417","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,737680.8,737680.8,21910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011530,2455210.00
09/09/2017 22:45,2,0.000,ALERT,212.38,299.97,59.996,1505011503,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011532,2455211.00
09/09/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1505011503,"274151322000076","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21755,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011534,2455212.00
09/09/2017 22:45,2,0.000,ALERT,213.29,301.47,59.996,1505011503,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,830309.1,830309.1,21899,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011536,2455213.00
09/09/2017 22:45,2,0.000,ALERT,212.38,300.27,59.996,1505011503,"274151322000095","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21791,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011538,2455214.00
09/09/2017 22:45,2,0.000,ALERT,213.06,300.27,59.991,1505011503,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,709954.2,709954.2,21859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011539,2455215.00
09/09/2017 22:45,2,0.000,ALERT,213.51,301.77,60.002,1505011503,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,837445.8,837445.8,21869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011541,2455216.00
09/09/2017 22:45,2,0.000,ALERT,213.06,300.57,59.991,1505011503,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,841345.4,841345.4,21865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011543,2455217.00
09/09/2017 22:45,2,0.000,ALERT,213.74,300.57,59.991,1505011503,"201051344000853","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,842853.3,842853.3,21895,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011545,2455218.00
09/09/2017 22:45,2,0.000,ALERT,214.19,302.37,60.007,1505011503,"201051344000685","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,835929.1,835929.1,21917,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011547,2455219.00
09/09/2017 22:45,2,0.000,ALERT,213.74,301.77,59.986,1505011503,"201051344000917","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011549,2455220.00
09/09/2017 22:45,2,0.000,ALERT,213.96,302.68,59.996,1505011503,"201051344001145","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,840666.3,840666.3,21895,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011550,2455221.00
09/09/2017 22:45,2,0.000,ALERT,213.96,301.77,60.002,1505011503,"201051344000651","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,829712.8,829712.8,21886,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011552,2455222.00
09/09/2017 22:45,2,0.000,ALERT,212.16,299.07,60.002,1505011503,"274151322000088","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21761,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011554,2455223.00
09/09/2017 22:45,2,0.000,ALERT,213.06,298.47,59.996,1505011503,"274151322000068","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,900437.8,900437.8,22214,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011556,2455224.00
09/09/2017 22:45,2,0.000,ALERT,213.51,302.37,59.996,1505011503,"201051344001135","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,825276.1,825276.1,21844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011558,2455225.00
09/09/2017 22:45,2,0.000,ALERT,213.06,301.47,60.002,1505011503,"201051344000594","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,844951.0,844951.0,21881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011559,2455226.00
09/09/2017 22:45,2,0.000,ALERT,213.96,302.07,59.996,1505011503,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,835479.9,835479.9,21911,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011561,2455227.00
09/09/2017 22:45,2,0.000,ALERT,212.16,299.97,59.986,1505011503,"274151322000054","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21729,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011563,2455228.00
09/09/2017 22:45,2,0.000,ALERT,213.51,300.27,59.991,1505011503,"201051344000867","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,829028.9,829028.9,21912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011565,2455229.00
09/09/2017 22:45,2,0.000,ALERT,213.74,302.37,59.996,1505011503,"201051344001093","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,832532.2,832532.2,21917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011567,2455230.00
09/09/2017 22:45,2,0.000,ALERT,213.29,300.57,59.991,1505011503,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,851169.7,851169.7,21914,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011568,2455231.00
09/09/2017 22:45,2,0.000,ALERT,213.51,299.97,60.028,1505011503,"201051344000648","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,837113.4,837113.4,21879,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011570,2455232.00
09/09/2017 22:45,2,0.000,ALERT,213.29,301.17,59.996,1505011503,"201051344000569","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,852639.4,852639.4,21848,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505011572,2455233.00
09/09/2017 22:45,2,0.000,ALERT,213.29,300.87,59.991,1505011503,"201051344000983","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,843677.7,843677.7,21883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011574,2455234.00
09/09/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1505011503,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,827139.7,827139.7,21887,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011576,2455235.00
09/09/2017 22:45,2,0.000,ALERT,213.74,300.87,59.991,1505011503,"201051344000576","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,841716.2,841716.2,21901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011577,2455236.00
09/09/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1505011503,"274151322000087","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22008,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505011579,2455237.00
09/09/2017 23:00,2,0.000,ALERT,213.74,301.17,59.949,1505012403,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,840640.5,840640.5,21874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012405,2455238.00
09/09/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1505012403,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1040931.1,1040931.1,21753,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012407,2455239.00
09/09/2017 23:00,2,0.000,ALERT,213.96,301.17,59.959,1505012403,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,827922.5,827922.5,21930,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012409,2455240.00
09/09/2017 23:00,2,0.000,ALERT,213.51,301.47,59.975,1505012403,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,832029.0,832029.0,21888,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012411,2455241.00
09/09/2017 23:00,2,0.000,ALERT,213.06,300.87,59.944,1505012403,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,826047.3,826047.3,21880,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012413,2455242.00
09/09/2017 23:00,2,0.000,ALERT,212.38,300.57,59.965,1505012403,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1085376.8,1085376.8,21752,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012414,2455243.00
09/09/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1505012403,"201051344000585","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,840691.9,840691.9,21876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012416,2455244.00
