ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/09/2017 23:00,2,0.000,ALERT,213.29,301.47,59.959,1505012403,"201051344001230","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,830435.9,830435.9,21926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012418,2455245.00
09/09/2017 23:00,2,0.000,ALERT,213.74,301.77,59.981,1505012403,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012420,2455246.00
09/09/2017 23:00,2,0.000,ALERT,213.06,300.87,59.991,1505012403,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,839822.1,839822.1,21887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012422,2455247.00
09/09/2017 23:00,2,0.000,ALERT,212.83,299.37,59.959,1505012403,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,899363.1,899363.1,22206,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012423,2455248.00
09/09/2017 23:00,2,0.000,ALERT,213.51,302.07,59.933,1505012403,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,850546.1,850546.1,21888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012425,2455249.00
09/09/2017 23:00,2,0.000,ALERT,213.29,301.77,60.002,1505012403,"201051344000890","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,833979.7,833979.7,21888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012427,2455250.00
09/09/2017 23:00,2,0.000,ALERT,213.51,301.17,59.954,1505012403,"201051344000438","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,836141.8,836141.8,21872,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012429,2455251.00
09/09/2017 23:00,2,0.000,ALERT,213.51,300.57,59.954,1505012403,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,737680.8,737680.8,21912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012431,2455252.00
09/09/2017 23:00,2,0.000,ALERT,212.83,299.97,59.944,1505012403,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012432,2455253.00
09/09/2017 23:00,2,0.000,ALERT,213.51,299.97,59.938,1505012403,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1147578.8,1147578.8,21757,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012434,2455254.00
09/09/2017 23:00,2,0.000,ALERT,213.29,302.07,59.954,1505012403,"201051344000868","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,830309.1,830309.1,21901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012436,2455255.00
09/09/2017 23:00,2,0.000,ALERT,212.83,300.57,59.944,1505012403,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1136515.0,1136515.0,21793,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012438,2455256.00
09/09/2017 23:00,2,0.000,ALERT,213.29,301.47,59.991,1505012403,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,709954.2,709954.2,21861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012440,2455257.00
09/09/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1505012403,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,837445.8,837445.8,21871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012441,2455258.00
09/09/2017 23:00,2,0.000,ALERT,213.29,301.77,59.944,1505012403,"201051344000458","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,841345.4,841345.4,21867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012443,2455259.00
09/09/2017 23:00,2,0.000,ALERT,213.96,301.47,59.912,1505012403,"201051344000853","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,842853.3,842853.3,21897,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012445,2455260.00
09/09/2017 23:00,2,0.000,ALERT,213.74,301.17,59.954,1505012403,"201051344000685","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,835929.1,835929.1,21919,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012447,2455261.00
09/09/2017 23:00,2,0.000,ALERT,213.51,300.57,59.954,1505012403,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,832565.0,832565.0,21914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012449,2455262.00
09/09/2017 23:00,2,0.000,ALERT,213.74,301.47,59.954,1505012403,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,840666.3,840666.3,21897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012451,2455263.00
09/09/2017 23:00,2,0.000,ALERT,213.51,300.27,59.954,1505012403,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,829712.8,829712.8,21888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012452,2455264.00
09/09/2017 23:00,2,0.000,ALERT,212.16,299.67,59.944,1505012403,"274151322000088","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21763,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012454,2455265.00
09/09/2017 23:00,2,0.000,ALERT,213.06,299.07,59.986,1505012403,"274151322000068","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,900437.8,900437.8,22216,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012456,2455266.00
09/09/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1505012403,"201051344001135","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21846,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012458,2455267.00
09/09/2017 23:00,2,0.000,ALERT,213.06,301.77,59.954,1505012403,"201051344000594","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,844951.0,844951.0,21883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012460,2455268.00
09/09/2017 23:00,2,0.000,ALERT,213.51,300.87,59.949,1505012403,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,835479.9,835479.9,21913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012461,2455269.00
09/09/2017 23:00,2,0.000,ALERT,212.38,299.67,59.949,1505012403,"274151322000054","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1046663.3,1046663.3,21731,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012463,2455270.00
09/09/2017 23:00,2,0.000,ALERT,213.51,301.17,59.959,1505012403,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,829028.9,829028.9,21914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012465,2455271.00
09/09/2017 23:00,2,0.000,ALERT,213.29,300.87,59.986,1505012403,"201051344001093","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,832532.2,832532.2,21919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012467,2455272.00
09/09/2017 23:00,2,0.000,ALERT,213.29,301.17,59.996,1505012403,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,851169.7,851169.7,21916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012469,2455273.00
09/09/2017 23:00,2,0.000,ALERT,213.51,300.57,59.949,1505012403,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,837113.4,837113.4,21881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012470,2455274.00
09/09/2017 23:00,2,0.000,ALERT,213.51,301.77,59.928,1505012403,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,852639.4,852639.4,21850,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012472,2455275.00
09/09/2017 23:00,2,0.000,ALERT,213.29,301.47,59.944,1505012403,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,843677.7,843677.7,21885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012474,2455276.00
09/09/2017 23:00,2,0.000,ALERT,213.29,300.87,59.949,1505012403,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,827139.7,827139.7,21889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505012476,2455277.00
09/09/2017 23:00,2,0.000,ALERT,213.74,301.77,59.949,1505012403,"201051344000576","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,841716.2,841716.2,21903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012478,2455278.00
09/09/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1505012403,"274151322000087","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505012479,2455279.00
09/09/2017 23:15,2,0.000,ALERT,214.19,301.77,59.959,1505013304,"201051344000645","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,840640.5,840640.5,21876,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013306,2455280.00
09/09/2017 23:15,2,0.000,ALERT,213.06,300.57,59.954,1505013304,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1040931.1,1040931.1,21755,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013308,2455281.00
09/09/2017 23:15,2,0.000,ALERT,214.41,301.77,59.965,1505013304,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21932,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013309,2455282.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.77,59.954,1505013304,"201051344000469","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21890,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013311,2455283.00
09/09/2017 23:15,2,0.000,ALERT,213.51,301.77,59.949,1505013304,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,826047.3,826047.3,21882,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013313,2455284.00
09/09/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1505013304,"274151322000052","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1085376.8,1085376.8,21754,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013315,2455285.00
09/09/2017 23:15,2,0.000,ALERT,213.96,301.77,59.965,1505013304,"201051344000585","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,840691.9,840691.9,21878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013316,2455286.00
09/09/2017 23:15,2,0.000,ALERT,213.74,302.07,59.965,1505013304,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,830435.9,830435.9,21928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013318,2455287.00
09/09/2017 23:15,2,0.000,ALERT,214.19,302.37,59.965,1505013304,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,819259.9,819259.9,21868,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013320,2455288.00
09/09/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1505013304,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,839822.1,839822.1,21889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013322,2455289.00
09/09/2017 23:15,2,0.000,ALERT,213.06,299.97,59.970,1505013304,"274151322000094","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,899363.1,899363.1,22208,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013324,2455290.00
09/09/2017 23:15,2,0.000,ALERT,213.51,302.07,59.970,1505013304,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013325,2455291.00
09/09/2017 23:15,2,0.000,ALERT,213.51,302.07,59.970,1505013304,"201051344000890","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,833979.7,833979.7,21890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013327,2455292.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1505013304,"201051344000438","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,836141.8,836141.8,21874,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013329,2455293.00
09/09/2017 23:15,2,0.000,ALERT,213.96,301.17,59.933,1505013304,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,737680.8,737680.8,21914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013331,2455294.00
09/09/2017 23:15,2,0.000,ALERT,213.29,301.17,59.970,1505013304,"274151322000083","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1074398.7,1074398.7,21770,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013333,2455295.00
09/09/2017 23:15,2,0.000,ALERT,213.74,300.87,59.965,1505013304,"274151322000076","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1147578.8,1147578.8,21759,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013335,2455296.00
09/09/2017 23:15,2,0.000,ALERT,213.51,302.37,59.970,1505013304,"201051344000868","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,830309.1,830309.1,21903,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013337,2455297.00
09/09/2017 23:15,2,0.000,ALERT,213.06,301.77,59.970,1505013304,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1136515.0,1136515.0,21795,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013339,2455298.00
09/09/2017 23:15,2,0.000,ALERT,213.51,301.47,59.975,1505013304,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,709954.2,709954.2,21863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013340,2455299.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.17,59.965,1505013304,"201051344001025","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,837445.8,837445.8,21873,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013342,2455300.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.77,59.944,1505013304,"201051344000458","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,841345.4,841345.4,21869,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013344,2455301.00
09/09/2017 23:15,2,0.000,ALERT,214.19,301.47,59.970,1505013304,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,842853.3,842853.3,21899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013346,2455302.00
09/09/2017 23:15,2,0.000,ALERT,214.19,302.07,59.959,1505013304,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,835929.1,835929.1,21921,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013348,2455303.00
09/09/2017 23:15,2,0.000,ALERT,213.96,301.47,59.991,1505013304,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,832565.0,832565.0,21916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013349,2455304.00
09/09/2017 23:15,2,0.000,ALERT,214.19,302.37,59.965,1505013304,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,840666.3,840666.3,21899,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013351,2455305.00
09/09/2017 23:15,2,0.000,ALERT,213.96,301.17,59.991,1505013304,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,829712.8,829712.8,21890,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013353,2455306.00
09/09/2017 23:15,2,0.000,ALERT,212.61,300.27,59.959,1505013304,"274151322000088","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1031325.4,1031325.4,21765,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013355,2455307.00
09/09/2017 23:15,2,0.000,ALERT,213.51,299.97,59.970,1505013304,"274151322000068","219011344069620",0.00,13.70,0,297.87,300.87,0.0,0.0,0.000,900437.8,900437.8,22218,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013357,2455308.00
09/09/2017 23:15,2,0.000,ALERT,213.51,301.77,59.949,1505013304,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,825276.1,825276.1,21848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013358,2455309.00
09/09/2017 23:15,2,0.000,ALERT,213.29,302.37,59.970,1505013304,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,844951.0,844951.0,21885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013360,2455310.00
09/09/2017 23:15,2,0.000,ALERT,213.96,301.77,59.970,1505013304,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,835479.9,835479.9,21915,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013362,2455311.00
09/09/2017 23:15,2,0.000,ALERT,212.83,301.17,59.965,1505013304,"274151322000054","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1046663.3,1046663.3,21733,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013364,2455312.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.77,59.991,1505013304,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,829028.9,829028.9,21916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013365,2455313.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1505013304,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,832532.2,832532.2,21921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013367,2455314.00
09/09/2017 23:15,2,0.000,ALERT,213.51,301.77,59.959,1505013304,"201051344000900","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,851169.7,851169.7,21918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505013369,2455315.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.17,60.018,1505013304,"201051344000648","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,837113.4,837113.4,21883,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013371,2455316.00
09/09/2017 23:15,2,0.000,ALERT,213.74,302.37,60.002,1505013304,"201051344000569","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,852639.4,852639.4,21852,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013373,2455317.00
09/09/2017 23:15,2,0.000,ALERT,213.51,301.77,59.970,1505013304,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,843677.7,843677.7,21887,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013375,2455318.00
09/09/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1505013304,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013377,2455319.00
09/09/2017 23:15,2,0.000,ALERT,213.96,302.07,59.959,1505013304,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,841716.2,841716.2,21905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013378,2455320.00
09/09/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1505013304,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22012,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505013380,2455321.00
09/09/2017 23:30,2,0.000,ALERT,214.19,301.77,59.954,1505014203,"201051344000645","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,840640.5,840640.5,21878,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014205,2455322.00
09/09/2017 23:30,2,0.000,ALERT,213.51,300.27,59.949,1505014203,"274151322000085","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1040931.1,1040931.1,21757,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014207,2455323.00
09/09/2017 23:30,2,0.000,ALERT,214.41,301.47,59.965,1505014203,"201051344000633","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,827922.5,827922.5,21934,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014209,2455324.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.77,59.944,1505014203,"201051344000469","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,832029.0,832029.0,21892,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014211,2455325.00
09/09/2017 23:30,2,0.000,ALERT,213.51,301.77,59.949,1505014203,"201051344000646","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,826047.3,826047.3,21884,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014212,2455326.00
09/09/2017 23:30,2,0.000,ALERT,213.06,301.17,59.959,1505014203,"274151322000052","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1085376.8,1085376.8,21756,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014214,2455327.00
09/09/2017 23:30,2,0.000,ALERT,214.19,302.07,59.959,1505014203,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,840691.9,840691.9,21880,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014216,2455328.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.07,59.944,1505014203,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,830435.9,830435.9,21930,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014218,2455329.00
09/09/2017 23:30,2,0.000,ALERT,214.41,302.98,59.954,1505014203,"201051344000582","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21870,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014220,2455330.00
09/09/2017 23:30,2,0.000,ALERT,213.51,302.07,59.949,1505014203,"201051344000955","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,839822.1,839822.1,21891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014221,2455331.00
09/09/2017 23:30,2,0.000,ALERT,213.29,299.97,59.922,1505014203,"274151322000094","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,899363.1,899363.1,22210,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014223,2455332.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.37,59.944,1505014203,"201051344000579","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014225,2455333.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.37,59.954,1505014203,"201051344000890","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,833979.7,833979.7,21892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014227,2455334.00
09/09/2017 23:30,2,0.000,ALERT,213.96,302.07,59.996,1505014203,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,836141.8,836141.8,21876,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014229,2455335.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.17,60.007,1505014203,"201051344000417","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,737680.8,737680.8,21916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014231,2455336.00
09/09/2017 23:30,2,0.000,ALERT,213.29,300.87,59.933,1505014203,"274151322000083","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1074398.7,1074398.7,21772,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014232,2455337.00
09/09/2017 23:30,2,0.000,ALERT,213.74,300.57,59.949,1505014203,"274151322000076","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1147578.8,1147578.8,21761,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014234,2455338.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.68,59.949,1505014203,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21905,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014236,2455339.00
09/09/2017 23:30,2,0.000,ALERT,213.06,302.07,59.954,1505014203,"274151322000095","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1136515.0,1136515.0,21797,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014238,2455340.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.07,59.954,1505014203,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21865,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014240,2455341.00
09/09/2017 23:30,2,0.000,ALERT,213.74,301.17,59.949,1505014203,"201051344001025","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,837445.8,837445.8,21875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014241,2455342.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.07,59.981,1505014203,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,841345.4,841345.4,21871,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014243,2455343.00
09/09/2017 23:30,2,0.000,ALERT,214.41,301.77,59.954,1505014203,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21901,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014245,2455344.00
09/09/2017 23:30,2,0.000,ALERT,214.19,302.37,59.965,1505014203,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,835929.1,835929.1,21923,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014247,2455345.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.47,59.954,1505014203,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,832565.0,832565.0,21918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014249,2455346.00
09/09/2017 23:30,2,0.000,ALERT,214.19,302.37,59.965,1505014203,"201051344001145","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840666.3,840666.3,21901,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014251,2455347.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.47,59.954,1505014203,"201051344000651","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,829712.8,829712.8,21892,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014253,2455348.00
09/09/2017 23:30,2,0.000,ALERT,212.83,301.17,59.954,1505014203,"274151322000088","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1031325.4,1031325.4,21767,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014255,2455349.00
09/09/2017 23:30,2,0.000,ALERT,213.74,300.27,59.933,1505014203,"274151322000068","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,900437.8,900437.8,22220,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014257,2455350.00
09/09/2017 23:30,2,0.000,ALERT,213.51,302.07,59.954,1505014203,"201051344001135","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,825276.1,825276.1,21850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014258,2455351.00
09/09/2017 23:30,2,0.000,ALERT,213.51,302.68,59.954,1505014203,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,844951.0,844951.0,21887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014260,2455352.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.77,59.959,1505014203,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,835479.9,835479.9,21917,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014262,2455353.00
09/09/2017 23:30,2,0.000,ALERT,213.06,300.57,59.954,1505014203,"274151322000054","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1046663.3,1046663.3,21735,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014264,2455354.00
09/09/2017 23:30,2,0.000,ALERT,214.19,301.77,59.959,1505014203,"201051344000867","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,829028.9,829028.9,21918,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014266,2455355.00
09/09/2017 23:30,2,0.000,ALERT,213.96,302.07,59.965,1505014203,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,832532.2,832532.2,21923,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014267,2455356.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.37,59.965,1505014203,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,851169.7,851169.7,21920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014269,2455357.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.47,59.959,1505014203,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,837113.4,837113.4,21885,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014271,2455358.00
09/09/2017 23:30,2,0.000,ALERT,213.96,302.68,59.949,1505014203,"201051344000569","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,852639.4,852639.4,21854,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014273,2455359.00
09/09/2017 23:30,2,0.000,ALERT,213.74,302.37,59.975,1505014203,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,843677.7,843677.7,21889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505014275,2455360.00
09/09/2017 23:30,2,0.000,ALERT,213.96,301.77,60.012,1505014203,"201051344001158","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,827139.7,827139.7,21893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014276,2455361.00
09/09/2017 23:30,2,0.000,ALERT,214.41,302.68,59.965,1505014203,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,841716.2,841716.2,21907,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014278,2455362.00
09/09/2017 23:30,2,0.000,ALERT,213.29,299.37,59.970,1505014203,"274151322000087","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1022654.4,1022654.4,22014,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505014280,2455363.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.37,59.938,1505015103,"201051344000645","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,840640.5,840640.5,21880,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015105,2455364.00
09/09/2017 23:45,2,0.000,ALERT,213.29,301.47,59.975,1505015103,"274151322000085","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1040931.1,1040931.1,21759,0,0,0,L,1151911521,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015107,2455365.00
09/09/2017 23:45,2,0.000,ALERT,214.41,302.07,59.975,1505015103,"201051344000633","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,827922.5,827922.5,21936,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015108,2455366.00
09/09/2017 23:45,2,0.000,ALERT,213.96,302.37,59.986,1505015103,"201051344000469","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,832029.0,832029.0,21894,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015110,2455367.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.07,59.981,1505015103,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,826047.3,826047.3,21886,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015112,2455368.00
09/09/2017 23:45,2,0.000,ALERT,213.06,301.77,59.975,1505015103,"274151322000052","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1085376.8,1085376.8,21758,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015114,2455369.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.68,60.002,1505015103,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,840691.9,840691.9,21882,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015116,2455370.00
09/09/2017 23:45,2,0.000,ALERT,213.96,302.68,59.981,1505015103,"201051344001230","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21932,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015118,2455371.00
09/09/2017 23:45,2,0.000,ALERT,214.41,302.98,59.975,1505015103,"201051344000582","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21872,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015119,2455372.00
09/09/2017 23:45,2,0.000,ALERT,213.51,302.37,59.986,1505015103,"201051344000955","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,839822.1,839822.1,21893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015121,2455373.00
09/09/2017 23:45,2,0.000,ALERT,213.29,300.57,59.986,1505015103,"274151322000094","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,899363.1,899363.1,22212,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015123,2455374.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.98,59.975,1505015103,"201051344000579","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,850546.1,850546.1,21894,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015125,2455375.00
09/09/2017 23:45,2,0.000,ALERT,213.96,302.98,59.970,1505015103,"201051344000890","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,833979.7,833979.7,21894,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015126,2455376.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.07,59.970,1505015103,"201051344000438","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,836141.8,836141.8,21878,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015128,2455377.00
09/09/2017 23:45,2,0.000,ALERT,214.19,301.77,59.944,1505015103,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,737680.8,737680.8,21918,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015130,2455378.00
09/09/2017 23:45,2,0.000,ALERT,213.29,301.47,59.975,1505015103,"274151322000083","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1074398.7,1074398.7,21774,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015132,2455379.00
09/09/2017 23:45,2,0.000,ALERT,213.96,300.87,60.002,1505015103,"274151322000076","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1147578.8,1147578.8,21763,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015134,2455380.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.98,59.970,1505015103,"201051344000868","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,830309.1,830309.1,21907,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015136,2455381.00
09/09/2017 23:45,2,0.000,ALERT,213.29,302.07,59.970,1505015103,"274151322000095","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1136515.0,1136515.0,21799,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015138,2455382.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.37,59.975,1505015103,"201051344000988","219011344069620",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,709954.2,709954.2,21867,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015140,2455383.00
09/09/2017 23:45,2,0.000,ALERT,213.96,301.47,59.975,1505015103,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,837445.8,837445.8,21877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015142,2455384.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1505015103,"201051344000458","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,841345.4,841345.4,21873,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015143,2455385.00
09/09/2017 23:45,2,0.000,ALERT,214.41,302.07,59.975,1505015103,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,842853.3,842853.3,21903,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015145,2455386.00
09/09/2017 23:45,2,0.000,ALERT,214.41,302.68,59.970,1505015103,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,835929.1,835929.1,21925,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015147,2455387.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.07,60.018,1505015103,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015149,2455388.00
09/09/2017 23:45,2,0.000,ALERT,214.41,302.68,59.996,1505015103,"201051344001145","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,840666.3,840666.3,21903,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015151,2455389.00
09/09/2017 23:45,2,0.000,ALERT,214.19,301.77,59.970,1505015103,"201051344000651","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,829712.8,829712.8,21894,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015152,2455390.00
09/09/2017 23:45,2,0.000,ALERT,213.06,301.17,59.975,1505015103,"274151322000088","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1031325.4,1031325.4,21769,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015154,2455391.00
09/09/2017 23:45,2,0.000,ALERT,213.74,300.27,59.954,1505015103,"274151322000068","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,900437.8,900437.8,22222,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015156,2455392.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.37,59.965,1505015103,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,825276.1,825276.1,21852,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015158,2455393.00
09/09/2017 23:45,2,0.000,ALERT,213.51,302.98,59.944,1505015103,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,844951.0,844951.0,21889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015159,2455394.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.07,59.944,1505015103,"201051344001203","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21919,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015161,2455395.00
09/09/2017 23:45,2,0.000,ALERT,213.06,300.87,59.938,1505015103,"274151322000054","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1046663.3,1046663.3,21737,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015163,2455396.00
09/09/2017 23:45,2,0.000,ALERT,213.96,301.77,59.944,1505015103,"201051344000867","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,829028.9,829028.9,21920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015165,2455397.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.37,59.959,1505015103,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015167,2455398.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.37,59.896,1505015103,"201051344000900","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,851169.7,851169.7,21922,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015169,2455399.00
09/09/2017 23:45,2,0.000,ALERT,213.96,301.47,59.986,1505015103,"201051344000648","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,837113.4,837113.4,21887,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015170,2455400.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.68,59.944,1505015103,"201051344000569","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,852639.4,852639.4,21856,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015172,2455401.00
09/09/2017 23:45,2,0.000,ALERT,213.74,302.37,59.944,1505015103,"201051344000983","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,843677.7,843677.7,21891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015174,2455402.00
09/09/2017 23:45,2,0.000,ALERT,213.74,301.77,59.922,1505015103,"201051344001158","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,827139.7,827139.7,21895,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015176,2455403.00
09/09/2017 23:45,2,0.000,ALERT,214.19,302.37,59.938,1505015103,"201051344000576","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,841716.2,841716.2,21909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505015178,2455404.00
09/09/2017 23:45,2,0.000,ALERT,213.29,300.27,59.938,1505015103,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1022654.4,1022654.4,22016,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505015180,2455405.00
